Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,57.2454258093,1.7700515154,0.0,21.9000221177,2.68041601173,16.0824960704,0.29499371921,0.27499371921,0.02
 01/01  02:00:00,52.674096636,1.53917523078,0.0,17.559569229,2.68041601173,16.0824960704,0.0938764402542,0.0738764402542,0.02
 01/01  03:00:00,57.4489011527,1.92396903847,0.0,21.949579938,2.68041601173,16.0824960704,1.21164703137,0.108678760674,1.1029682707
 01/01  04:00:00,51.7337915258,1.53917523078,0.0,16.6192641188,2.68041601173,16.0824960704,0.0569952749205,0.0369952749205,0.02
 01/01  05:00:00,56.1316308462,1.92396903847,0.0,20.6323096315,2.68041601173,16.0824960704,1.11860340108,0.0155819270421,1.10302147403
 01/01  06:00:00,51.2861466918,1.53917523078,0.0,16.1716192849,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  07:00:00,56.8579413124,1.92396903847,0.0,21.3586200977,2.68041601173,16.0824960704,1.10296703168,0.0,1.10296703168
 01/01  08:00:00,52.1967295735,1.53917523078,0.0,17.0822021665,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  09:00:00,42.6195211571,1.92396903847,0.0,19.4568666091,2.68041601173,16.0824960704,0.0350183869215,0.0150183869215,0.02
 01/01  10:00:00,30.0155255868,1.53917523078,0.0,9.70499817979,2.68041601173,16.0824960704,1.11665094633,0.0136326669838,1.10301827935
 01/01  11:00:00,31.0085863116,1.74854075904,0.0,10.4886933763,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  12:00:00,28.9991777843,1.53917523078,0.0,8.68865037732,2.68041601173,16.0824960704,1.10311776712,0.0,1.10311776712
 01/01  13:00:00,29.8392415463,1.54121642881,0.0,9.52667294133,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  14:00:00,27.5144921567,1.25211077353,0.0,7.49102920694,2.68041601173,16.0824960704,1.1032665204,0.0,1.1032665204
 01/01  15:00:00,28.2460296168,1.41363222559,0.0,8.06104521504,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  16:00:00,27.1924853363,1.53917523078,0.0,6.88195792936,2.68041601173,16.0824960704,1.10304294853,0.0,1.10304294853
 01/01  17:00:00,42.4121249613,1.92396903847,0.0,11.8474704133,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  18:00:00,47.7257741345,1.53917523078,0.0,12.6112467275,2.68041601173,16.0824960704,1.10296779546,0.0,1.10296779546
 01/01  19:00:00,53.4875580912,1.92396903847,0.0,17.9882368765,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  20:00:00,51.2876747264,1.53917523078,0.0,16.1731473195,2.68041601173,16.0824960704,1.1030233211,0.0,1.1030233211
 01/01  21:00:00,57.4329016343,1.92396903847,0.0,21.9335804197,2.68041601173,16.0824960704,0.0672379719248,0.0472379719248,0.02
 01/01  22:00:00,53.9566622532,1.53917523078,0.0,18.8421348462,2.68041601173,16.0824960704,1.20190933177,0.0987435397641,1.103165792
 01/01  23:00:00,60.0594826382,1.92396903847,0.0,24.5601614235,2.68041601173,16.0824960704,0.335296985063,0.315296985063,0.02
 01/01  24:00:00,55.3883798443,1.53917523078,0.0,20.2738524373,2.68041601173,16.0824960704,0.245206175616,0.225206175616,0.02
 01/02  01:00:00,65.1600421011,1.92396903847,0.0,24.299888863,2.68041601173,21.4433280938,1.61944794938,0.516440558963,1.10300739042
 01/02  02:00:00,60.1462314918,1.53917523078,0.0,19.6708720613,2.68041601173,21.4433280938,0.361727167244,0.341727167244,0.02
 01/02  03:00:00,65.6851362932,1.92396903847,0.0,24.8249830551,2.68041601173,21.4433280938,1.88206270926,0.778987988957,1.1030747203
 01/02  04:00:00,60.8448696864,1.53917523078,0.0,20.3695102559,2.68041601173,21.4433280938,0.48493359446,0.46493359446,0.02
 01/02  05:00:00,66.8109779994,1.92396903847,0.0,25.9508247612,2.68041601173,21.4433280938,2.20327163898,1.10019365741,1.10307798157
 01/02  06:00:00,64.2438558845,1.53917523078,0.0,21.0880804424,5.36083202345,21.4433280938,0.715128620134,0.695128620134,0.02
 01/02  07:00:00,258.737570577,3.32516319961,0.0,213.795807166,5.36083202345,21.4433280938,1.32673991235,0.223582907042,1.10315700531
 01/02  08:00:00,238.09341114,3.32516319961,0.0,171.191522144,16.0824960704,32.6817896323,34.1201302711,33.0164989269,1.10363134423
 01/02  09:00:00,238.090549992,3.32516319961,0.0,113.638812767,48.2474882111,70.4033123869,33.2988481668,31.1098168558,2.18903131102
 01/02  10:00:00,201.292512493,3.32516319961,0.0,87.6566800304,48.2474882111,62.0547409583,28.3165181007,26.1272347302,2.18928337046
 01/02  11:00:00,181.849748834,3.32516319961,0.0,70.1405097774,48.2474882111,60.1281475517,21.8533563305,19.6642642096,2.1890921209
 01/02  12:00:00,173.903869545,3.32516319961,0.0,60.2680370817,48.2474882111,62.0547409583,16.3068956581,14.1168617186,2.19003393947
 01/02  13:00:00,176.969365663,3.32516319961,0.0,63.8778817068,48.2474882111,61.5103924513,13.7619656983,10.4858551527,3.27611054552
 01/02  14:00:00,164.931487213,3.32516319961,0.0,49.6901602439,48.2474882111,63.6602354638,12.051629106,8.77598431654,3.27564478944
 01/02  15:00:00,155.552564047,3.32516319961,0.0,43.8433249905,48.2474882111,60.1281475517,9.99225671398,7.80346169289,2.18879502109
 01/02  16:00:00,149.193508024,3.32516319961,0.0,37.4842689678,48.2474882111,60.1281475517,9.11658441497,6.928002973,2.18858144197
 01/02  17:00:00,167.141933448,3.32516319961,0.0,42.6734709483,48.2474882111,63.0180376616,11.3448986753,9.15518178095,2.18971689438
 01/02  18:00:00,172.026513596,3.32516319961,0.0,53.5682980829,37.5258241642,62.7947880557,16.7425441236,14.5546285449,2.18791557865
 01/02  19:00:00,147.266369246,3.32516319961,0.0,66.3064268812,26.8041601173,36.0181789539,19.0202843332,17.9165528759,1.10373145726
 01/02  20:00:00,147.447353057,3.32516319961,0.0,69.0562019014,26.8041601173,33.4493877451,22.6470691808,21.5435883032,1.10348087755
 01/02  21:00:00,142.726171653,3.32516319961,0.0,80.4175165669,16.0824960704,28.0885557216,22.8071144369,21.7035368993,1.10357753759
 01/02  22:00:00,144.317284341,3.32516319961,0.0,83.2930248601,16.0824960704,26.8041601173,22.977948723,22.957948723,0.02
 01/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310426835,0.0,1.10310426835
 01/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301224211,0.0,1.10301224211
 01/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030137388,0.0,1.1030137388
 01/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  05:00:00,44.9621600428,0.773670011445,0.0,5.25230583168,2.68041601173,21.4433280938,1.31005592453,0.207040549939,1.10301537459
 01/03  06:00:00,49.1661296841,0.967087514307,0.0,6.58244195845,5.36083202345,21.4433280938,0.0523288374824,0.0323288374824,0.02
 01/03  07:00:00,192.434427594,3.32516319961,0.0,147.492664183,5.36083202345,21.4433280938,1.10315800699,0.0,1.10315800699
 01/03  08:00:00,177.482528766,3.32516319961,0.0,110.580639769,16.0824960704,32.6817896323,29.8707902048,28.7671425919,1.10364761293
 01/03  09:00:00,192.601056907,3.32516319961,0.0,68.1493196822,48.2474882111,70.4033123869,24.5414427392,22.3525205522,2.18892218696
 01/03  10:00:00,170.35520088,3.32516319961,0.0,56.7193684168,48.2474882111,62.0547409583,19.8784542681,17.6891238397,2.18933042839
 01/03  11:00:00,164.225506524,3.32516319961,0.0,52.5162674676,48.2474882111,60.1281475517,16.4739236989,14.2846837722,2.18923992668
 01/03  12:00:00,162.376550254,3.32516319961,0.0,48.7407177906,48.2474882111,62.0547409583,14.6681890129,12.478097677,2.19009133599
 01/03  13:00:00,167.277208536,3.32516319961,0.0,54.1857245802,48.2474882111,61.5103924513,15.0612706326,11.7850718274,3.27619880515
 01/03  14:00:00,158.383982712,3.32516319961,0.0,43.1426557438,48.2474882111,63.6602354638,14.4529018011,11.1771128347,3.27578896631
 01/03  15:00:00,153.209421829,3.32516319961,0.0,41.5001827729,48.2474882111,60.1281475517,12.8094441107,10.620583272,2.18886083868
 01/03  16:00:00,152.190491056,3.32516319961,0.0,40.481252,48.2474882111,60.1281475517,9.34418083446,7.15553069358,2.18865014087
 01/03  17:00:00,164.473957294,3.32516319961,0.0,40.0054947941,48.2474882111,63.0180376616,9.85897112431,7.66918188585,2.18978923845
 01/03  18:00:00,163.896986394,3.36061459667,0.0,45.4033194837,37.5258241642,62.7947880557,13.2610384494,11.073052916,2.18798553346
 01/03  19:00:00,137.426276437,3.32516319961,0.0,56.4663340725,26.8041601173,36.0181789539,16.5033716564,15.3996064494,1.10376520694
 01/03  20:00:00,136.542379009,3.32516319961,0.0,58.1512278526,26.8041601173,33.4493877451,18.0224340945,16.9189248877,1.10350920681
 01/03  21:00:00,130.037296232,3.32516319961,0.0,67.7286411461,16.0824960704,28.0885557216,19.2468548721,18.1432461077,1.10360876439
 01/03  22:00:00,131.84657312,3.32516319961,0.0,70.8223136386,16.0824960704,26.8041601173,18.892412364,18.872412364,0.02
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315669686,0.0,1.10315669686
 01/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301530888,0.0,1.10301530888
 01/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300969259,0.0,1.10300969259
 01/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301183181,0.0,1.10301183181
 01/04  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  07:00:00,167.988374602,3.32516319961,0.0,123.046611191,5.36083202345,21.4433280938,1.1031600702,0.0,1.1031600702
 01/04  08:00:00,161.535216429,3.32516319961,0.0,94.6333274328,16.0824960704,32.6817896323,26.3765359044,25.2728519978,1.10368390657
 01/04  09:00:00,185.025241732,3.32516319961,0.0,60.573504507,48.2474882111,70.4033123869,25.9037147981,23.7149647267,2.1887500714
 01/04  10:00:00,166.467346651,3.32516319961,0.0,52.8315141874,48.2474882111,62.0547409583,21.4868008341,19.2976655903,2.18913524379
 01/04  11:00:00,159.706231538,3.32516319961,0.0,47.9969924816,48.2474882111,60.1281475517,18.7818011499,16.59276713,2.18903401989
 01/04  12:00:00,157.454191019,3.32516319961,0.0,43.8183585559,48.2474882111,62.0547409583,15.2674949995,13.0776502836,2.18984471584
 01/04  13:00:00,159.486843669,3.32516319961,0.0,46.3953597129,48.2474882111,61.5103924513,11.6274310619,8.35106757576,3.27636348613
 01/04  14:00:00,150.301491748,3.32516319961,0.0,35.0601647793,48.2474882111,63.6602354638,8.58324318183,5.30728633838,3.27595684345
 01/04  15:00:00,146.348232262,3.32516319961,0.0,34.6389932058,48.2474882111,60.1281475517,6.45290585668,4.26393157734,2.18897427934
 01/04  16:00:00,145.329780728,3.32516319961,0.0,33.6205416711,48.2474882111,60.1281475517,6.11168195534,3.92316659229,2.18851536305
 01/04  17:00:00,158.643418607,3.32691904628,0.0,34.1732002605,48.2474882111,63.0180376616,6.82305601019,4.63351982101,2.18953618918
 01/04  18:00:00,158.354647653,3.40781155093,0.0,39.8137837883,37.5258241642,62.7947880557,7.7306826074,5.54258167808,2.18810092931
 01/04  19:00:00,129.658432664,3.32516319961,0.0,48.6984902988,26.8041601173,36.0181789539,11.2794086515,10.1755885375,1.10382011404
 01/04  20:00:00,129.492567377,3.32516319961,0.0,51.1014162206,26.8041601173,33.4493877451,14.9426591617,13.8392012753,1.10345788638
 01/04  21:00:00,123.323872138,3.32516319961,0.0,61.0152170526,16.0824960704,28.0885557216,18.2566990872,17.153156101,1.10354298625
 01/04  22:00:00,125.070084139,3.32516319961,0.0,64.0458246578,16.0824960704,26.8041601173,15.8756010167,14.772451259,1.10314975772
 01/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301553165,0.0,1.10301553165
 01/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300953304,0.0,1.10300953304
 01/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301182589,0.0,1.10301182589
 01/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/05  07:00:00,156.544667247,3.32516319961,0.0,111.602903836,5.36083202345,21.4433280938,1.10318350383,0.0,1.10318350383
 01/05  08:00:00,153.264633442,3.32516319961,0.0,86.3627444453,16.0824960704,32.6817896323,19.5020786149,18.3984779093,1.10360070563
 01/05  09:00:00,174.468197941,3.32516319961,0.0,50.0164607162,48.2474882111,70.4033123869,14.7469107863,12.5580189544,2.1888918319
 01/05  10:00:00,150.157066942,3.32516319961,0.0,36.5212344786,48.2474882111,62.0547409583,10.0919219358,7.90294550096,2.18897643484
 01/05  11:00:00,136.089710759,3.32516319961,0.0,24.3804717027,48.2474882111,60.1281475517,5.20457052428,3.01538825475,2.18918226953
 01/05  12:00:00,134.896851256,3.32516319961,0.0,21.261018793,48.2474882111,62.0547409583,2.73110568079,0.541111824903,2.18999385589
 01/05  13:00:00,143.350536912,3.32898592742,0.0,30.255230228,48.2474882111,61.5103924513,3.27651223825,0.0,3.27651223825
 01/05  14:00:00,140.245641835,3.34876782946,0.0,24.9807102369,48.2474882111,63.6602354638,3.27619319035,0.0,3.27619319035
 01/05  15:00:00,137.409396136,3.32516319961,0.0,25.70015708,48.2474882111,60.1281475517,2.18923237211,0.0,2.18923237211
 01/05  16:00:00,133.128880036,3.32516319961,0.0,21.4196409795,48.2474882111,60.1281475517,3.27516443414,1.08649266773,2.18867176641
 01/05  17:00:00,150.876848763,3.36905401217,0.0,26.3644954508,48.2474882111,63.0180376616,3.98157151859,1.79186228213,2.18970923646
 01/05  18:00:00,151.756463396,3.44630975033,0.0,33.1771013317,37.5258241642,62.7947880557,4.91056551885,2.72230868116,2.18825683769
 01/05  19:00:00,123.832134696,3.32516319961,0.0,42.8721923316,26.8041601173,36.0181789539,9.94226806649,8.83852488309,1.10374318341
 01/05  20:00:00,123.136088585,3.32516319961,0.0,44.7449374285,26.8041601173,33.4493877451,10.799994549,9.69647443212,1.10352011688
 01/05  21:00:00,114.708771733,3.32516319961,0.0,52.4001166471,16.0824960704,28.0885557216,11.993601186,10.8899902392,1.10361094684
 01/05  22:00:00,117.250802041,3.32516319961,0.0,56.2265425597,16.0824960704,26.8041601173,12.7755263861,11.6723767436,1.10314964254
 01/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301110405,0.0,1.10301110405
 01/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301339295,0.0,1.10301339295
 01/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030149202,0.0,1.1030149202
 01/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314653792,0.0,1.10314653792
 01/06  07:00:00,145.049865797,3.32516319961,0.0,100.108102386,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  08:00:00,145.913938314,3.32516319961,0.0,79.0120493174,16.0824960704,32.6817896323,15.6999764943,14.596301581,1.1036749133
 01/06  09:00:00,172.580977589,3.32905551745,0.0,48.1253480462,48.2474882111,70.4033123869,16.7186433469,14.5297609494,2.18888239751
 01/06  10:00:00,143.937654891,3.32516319961,0.0,30.3018224282,48.2474882111,62.0547409583,14.4190303241,12.2298688537,2.18916147038
 01/06  11:00:00,131.885488897,3.32516319961,0.0,20.1762498408,48.2474882111,60.1281475517,6.16566960604,3.97627982491,2.18938978112
 01/06  12:00:00,130.212700003,3.32538814988,0.0,16.5766425892,48.2474882111,62.0547409583,3.27457728831,0.0,3.27457728831
 01/06  13:00:00,132.604744362,3.38156779735,0.0,19.4568558082,48.2474882111,61.5103924513,2.19140660322,0.0,2.19140660322
 01/06  14:00:00,133.221914658,3.38819745751,0.0,17.9175534315,48.2474882111,63.6602354638,3.27649334306,0.0,3.27649334306
 01/06  15:00:00,130.799596424,3.32516319961,0.0,19.0903573677,48.2474882111,60.1281475517,2.18917239738,0.0,2.18917239738
 01/06  16:00:00,125.662347257,3.32516319961,0.0,13.9531082007,48.2474882111,60.1281475517,2.188641171,0.0,2.188641171
 01/06  17:00:00,143.715817713,3.39662554899,0.0,19.1758928643,48.2474882111,63.0180376616,2.18959300332,0.0,2.18959300332
 01/06  18:00:00,145.732804779,3.46848683626,0.0,27.1312656284,37.5258241642,62.7947880557,2.18837579008,0.0,2.18837579008
 01/06  19:00:00,116.349152979,3.32516319961,0.0,35.3892106141,26.8041601173,36.0181789539,1.39989065116,0.296054358503,1.10383629265
 01/06  20:00:00,116.865641192,3.32516319961,0.0,38.474490036,26.8041601173,33.4493877451,3.40177993766,2.29827687618,1.10350306148
 01/06  21:00:00,108.54331515,3.32516319961,0.0,46.234660064,16.0824960704,28.0885557216,5.89219208135,4.78861324695,1.1035788344
 01/06  22:00:00,110.053418704,3.32516319961,0.0,49.0291592222,16.0824960704,26.8041601173,6.58394269088,5.48078419727,1.10315849361
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301593022,0.0,1.10301593022
 01/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301587296,0.0,1.10301587296
 01/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301157858,0.0,1.10301157858
 01/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315610037,0.0,1.10315610037
 01/07  07:00:00,147.079151552,3.32516319961,0.0,102.137388141,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/07  08:00:00,135.060128364,3.32516319961,0.0,84.9807825353,5.36083202345,26.5809105114,17.3220824673,16.2187786459,1.10330382134
 01/07  09:00:00,125.371970672,3.32516319961,0.0,61.4673291948,26.8041601173,31.2995447326,12.0520453291,10.9485654903,1.10347983873
 01/07  10:00:00,105.305643096,3.32516319961,0.0,41.6206426446,26.8041601173,33.5472370403,8.75896247598,7.65513770719,1.10382476879
 01/07  11:00:00,95.9993661716,3.32516319961,0.0,33.2776624236,26.8041601173,32.583940337,3.68116304764,2.57740399235,1.10375905529
 01/07  12:00:00,95.3434264553,3.32903283724,0.0,30.370160762,26.8041601173,34.8316326447,2.18770175656,0.0,2.18770175656
 01/07  13:00:00,91.3343686102,3.34734029836,0.0,27.6271910601,26.8041601173,33.5472370403,1.10368451069,0.0,1.10368451069
 01/07  14:00:00,87.0664258289,3.33232229972,0.0,25.9430574863,26.8041601173,30.9784458315,1.10361280788,0.0,1.10361280788
 01/07  15:00:00,69.9308386885,3.32516319961,0.0,37.2242840687,8.04124803518,21.3317032909,1.10354236553,0.0,1.10354236553
 01/07  16:00:00,77.861301379,3.32516319961,0.0,46.4391423636,8.04124803518,20.0473076865,1.10339194636,0.0,1.10339194636
 01/07  17:00:00,95.2480084332,3.32516319961,0.0,56.1027505167,8.04124803518,20.3684065876,3.96838194298,2.86492410233,1.10345784065
 01/07  18:00:00,105.948918566,3.32516319961,0.0,67.1218097838,2.68041601173,18.0090894769,12.7150323224,12.6950323224,0.02
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311792602,0.0,1.10311792602
 01/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310184846,0.0,1.10310184846
 01/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320015798,0.0,1.10320015798
 01/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301072871,0.0,1.10301072871
 01/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296594272,0.0,1.10296594272
 01/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  05:00:00,37.7994492959,0.580252508584,0.0,3.64384461107,2.68041601173,16.0824960704,1.22918412186,0.126214683834,1.10296943803
 01/08  06:00:00,39.6668621688,0.773670011445,0.0,5.31783998114,2.68041601173,16.0824960704,0.0740447027481,0.0540447027481,0.02
 01/08  07:00:00,41.6239426782,0.967087514307,0.0,7.08150298767,2.68041601173,16.0824960704,1.15551361453,0.0525431968034,1.10297041773
 01/08  08:00:00,40.4603276248,0.773670011445,0.0,6.11130543714,2.68041601173,16.0824960704,0.118094540578,0.098094540578,0.02
 01/08  09:00:00,26.4161686385,0.967087514307,0.0,6.67772894796,2.68041601173,16.0824960704,0.0514258198902,0.0314258198902,0.02
 01/08  10:00:00,25.0895042728,0.773670011445,0.0,5.54448208514,2.68041601173,16.0824960704,1.15033421133,0.0473098113708,1.10302439996
 01/08  11:00:00,26.0779391833,0.967087514307,0.0,6.33949949276,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  12:00:00,24.6290242822,0.773670011445,0.0,5.08400209453,2.68041601173,16.0824960704,1.10306039871,0.0,1.10306039871
 01/08  13:00:00,21.3786979963,0.386835005723,0.0,2.22051081435,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  14:00:00,20.8491525899,0.386835005723,0.0,1.69096540795,2.68041601173,16.0824960704,1.14248123347,0.0392468912839,1.10323434219
 01/08  15:00:00,19.6766464545,0.193417502861,0.0,0.711876775468,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  16:00:00,22.0141488457,0.773670011445,0.0,2.46912665803,2.68041601173,16.0824960704,1.1031023017,0.0,1.1031023017
 01/08  17:00:00,31.5387253904,0.967087514307,0.0,4.39828569994,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  18:00:00,40.235806246,0.773670011445,0.0,5.88678405833,2.68041601173,16.0824960704,1.10296992418,0.0,1.10296992418
 01/08  19:00:00,43.212911729,0.967087514307,0.0,8.67047203853,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  20:00:00,42.5051250817,0.773670011445,0.0,8.15610289406,2.68041601173,16.0824960704,1.19573718098,0.0927082856529,1.10302889532
 01/08  21:00:00,44.8047844098,0.967087514307,0.0,10.2623447193,2.68041601173,16.0824960704,0.129992227875,0.109992227875,0.02
 01/08  22:00:00,43.84750242,0.773670011445,0.0,9.49848023234,2.68041601173,16.0824960704,1.59812824041,0.494950527151,1.10317771326
 01/08  23:00:00,46.667020805,0.967087514307,0.0,12.1245811145,2.68041601173,16.0824960704,0.766528177393,0.746528177393,0.02
 01/08  24:00:00,47.2528620533,1.07987209918,0.0,12.597637778,2.68041601173,16.0824960704,1.46283439465,1.44283439465,0.02
 01/09  01:00:00,53.8246203293,1.15846381914,0.0,13.7299723105,2.68041601173,21.4433280938,2.85414058669,1.75107538365,1.10306520304
 01/09  02:00:00,56.8375671603,1.65400101368,0.0,16.247381947,2.68041601173,21.4433280938,2.0264766497,2.0064766497,0.02
 01/09  03:00:00,59.2193669357,1.73259273364,0.0,18.5505900024,2.68041601173,21.4433280938,3.44602794156,2.34296147005,1.10306647151
 01/09  04:00:00,59.3437546378,1.73055153561,0.0,18.6770189026,2.68041601173,21.4433280938,2.45226168513,2.43226168513,0.02
 01/09  05:00:00,61.459419572,1.73259273364,0.0,20.7906426388,2.68041601173,21.4433280938,3.92103200419,2.81795222887,1.10307977532
 01/09  06:00:00,63.6831162871,1.73055153561,0.0,20.3359645401,5.36083202345,21.4433280938,2.7036110272,2.6836110272,0.02
 01/09  07:00:00,241.644386319,3.32516319961,0.0,196.702622908,5.36083202345,21.4433280938,1.35328710416,0.250113041383,1.10317406277
 01/09  08:00:00,220.281898049,3.32516319961,0.0,153.380009053,16.0824960704,32.6817896323,49.7979832747,48.6942828203,1.10370045444
 01/09  09:00:00,221.877705254,3.32516319961,0.0,99.8933013625,48.2474882111,70.4033123869,46.9198332427,44.731026864,2.18880637878
 01/09  10:00:00,193.610624402,3.32516319961,0.0,79.9747919387,48.2474882111,62.0547409583,42.0370860524,39.848180227,2.18890582546
 01/09  11:00:00,178.903499159,3.32516319961,0.0,67.1942601021,48.2474882111,60.1281475517,32.8110108394,30.6218876321,2.18912320727
 01/09  12:00:00,170.888778172,3.32516319961,0.0,57.2529457093,48.2474882111,62.0547409583,26.8229403759,24.6329877507,2.18995262526
 01/09  13:00:00,171.70696685,3.32516319961,0.0,58.6154828937,48.2474882111,61.5103924513,26.9517227695,23.675154985,3.27656778453
 01/09  14:00:00,158.297768096,3.32516319961,0.0,43.0564411269,48.2474882111,63.6602354638,26.2825226489,23.0063343114,3.27618833745
 01/09  15:00:00,149.209495282,3.32516319961,0.0,37.5002562256,48.2474882111,60.1281475517,24.1886884247,21.999450331,2.18923809379
 01/09  16:00:00,147.9896411,3.32516319961,0.0,36.2804020435,48.2474882111,60.1281475517,23.3843649267,21.1956780496,2.18868687705
 01/09  17:00:00,164.108266503,3.32516319961,0.0,42.1071373363,48.2474882111,63.0180376616,25.756154596,23.5664134214,2.18974117463
 01/09  18:00:00,171.461543365,3.32516319961,0.0,53.0033278518,37.5258241642,62.7947880557,31.3476081611,29.1593923445,2.18821581666
 01/09  19:00:00,145.862333015,3.32516319961,0.0,64.9023906502,26.8041601173,36.0181789539,30.8282725592,29.7245102063,1.10376235286
 01/09  20:00:00,144.832107182,3.32516319961,0.0,66.4409560256,26.8041601173,33.4493877451,29.7125531892,28.6091115095,1.10344167972
 01/09  21:00:00,140.283100527,3.32516319961,0.0,77.9744454416,16.0824960704,28.0885557216,30.6889650339,29.5853327981,1.10363223578
 01/09  22:00:00,142.61628291,3.32516319961,0.0,81.5920234283,16.0824960704,26.8041601173,30.8757132936,29.772552227,1.10316106657
 01/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301587893,0.0,1.10301587893
 01/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301687301,0.0,1.10301687301
 01/10  03:00:00,43.4802425117,0.580252508584,0.0,3.96380580348,2.68041601173,21.4433280938,0.204080017929,0.184080017929,0.02
 01/10  04:00:00,47.5691871706,0.967087514307,0.0,7.66591545662,2.68041601173,21.4433280938,0.270396858595,0.250396858595,0.02
 01/10  05:00:00,46.6785244632,0.773670011445,0.0,6.96867025216,2.68041601173,21.4433280938,1.33047809965,0.227460647551,1.1030174521
 01/10  06:00:00,52.7091242975,0.967087514307,0.0,10.1254365718,5.36083202345,21.4433280938,1.93450715224,0.831344017055,1.10316313518
 01/10  07:00:00,202.356250635,3.32516319961,0.0,157.414487224,5.36083202345,21.4433280938,0.0382349987206,0.0182349987206,0.02
 01/10  08:00:00,188.388274627,3.32516319961,0.0,121.48638563,16.0824960704,32.6817896323,62.3970303619,61.2933226689,1.10370769304
 01/10  09:00:00,197.224745212,3.32516319961,0.0,75.2403413206,48.2474882111,70.4033123869,58.1825827467,55.9936065518,2.18897619497
 01/10  10:00:00,163.155469333,3.32516319961,0.0,49.5196368697,48.2474882111,62.0547409583,49.3185442256,47.1292791844,2.18926504113
 01/10  11:00:00,150.20456998,3.32516319961,0.0,38.4953309237,48.2474882111,60.1281475517,43.0522058951,40.862716581,2.18948931418
 01/10  12:00:00,148.106552379,3.33122618485,0.0,34.4646569307,48.2474882111,62.0547409583,37.3957655975,34.1209965587,3.27476903874
 01/10  13:00:00,149.231458003,3.36721029082,0.0,36.0979269553,48.2474882111,61.5103924513,32.6750514668,29.3990486868,3.27600278003
 01/10  14:00:00,143.889910888,3.44060934311,0.0,28.5331377757,48.2474882111,63.6602354638,28.312268372,26.1211989807,2.1910693913
 01/10  15:00:00,134.488378975,3.35532928185,0.0,22.7489738362,48.2474882111,60.1281475517,29.3906428095,27.2013001979,2.18934261154
 01/10  16:00:00,132.106062172,3.32516319961,0.0,20.3968231155,48.2474882111,60.1281475517,35.5101140368,33.3215421638,2.18857187296
 01/10  17:00:00,150.514423795,3.38044837353,0.0,28.4580094549,48.2474882111,63.0180376616,38.2781494482,36.088172265,2.18997718327
 01/10  18:00:00,161.346617758,3.43971738309,0.0,42.7738480614,37.5258241642,62.7947880557,37.8934495291,35.7048748058,2.18857472336
 01/10  19:00:00,136.860323003,3.32516319961,0.0,55.9003806379,26.8041601173,36.0181789539,47.6577165196,46.553935892,1.10378062765
 01/10  20:00:00,138.523215528,3.32516319961,0.0,60.1320643719,26.8041601173,33.4493877451,53.0562614142,51.9527595447,1.10350186946
 01/10  21:00:00,133.144236976,3.32516319961,0.0,70.8355818903,16.0824960704,28.0885557216,54.5518707952,53.4483271403,1.10354365492
 01/10  22:00:00,136.552093731,3.32516319961,0.0,75.52783425,16.0824960704,26.8041601173,55.3823178768,54.2791458712,1.10317200567
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301541176,0.0,1.10301541176
 01/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301684165,0.0,1.10301684165
 01/11  03:00:00,43.1014764272,0.580252508584,0.0,3.58503971894,2.68041601173,21.4433280938,0.407933602489,0.387933602489,0.02
 01/11  04:00:00,45.0552827833,0.773670011445,0.0,5.34542857219,2.68041601173,21.4433280938,1.52664245338,0.423624488641,1.10301796474
 01/11  05:00:00,47.1896856948,0.967087514307,0.0,7.28641398082,2.68041601173,21.4433280938,0.255390600695,0.235390600695,0.02
 01/11  06:00:00,49.0133636632,0.773670011445,0.0,6.62309344039,5.36083202345,21.4433280938,1.61574007231,0.512570860307,1.103169212
 01/11  07:00:00,186.46872695,3.32516319961,0.0,141.526963539,5.36083202345,21.4433280938,0.0506995875605,0.0306995875605,0.02
 01/11  08:00:00,176.083427601,3.32516319961,0.0,109.181538605,16.0824960704,32.6817896323,53.1945332517,52.0909870873,1.10354616441
 01/11  09:00:00,187.743831741,3.32516319961,0.0,65.7594278489,48.2474882111,70.4033123869,52.5824349045,50.393909381,2.18852552354
 01/11  10:00:00,156.553234368,3.32516319961,0.0,42.9174019046,48.2474882111,62.0547409583,47.788363,45.5991541119,2.18920888809
 01/11  11:00:00,145.851179008,3.32516319961,0.0,34.1419399515,48.2474882111,60.1281475517,41.3796553984,39.1903814055,2.18927399288
 01/11  12:00:00,144.565151842,3.34514749396,0.0,30.909335085,48.2474882111,62.0547409583,35.3527486129,32.0777234263,3.2750251866
 01/11  13:00:00,145.404390407,3.45802151925,0.0,32.1800481315,48.2474882111,61.5103924513,25.9275954075,22.6509818367,3.27661357079
 01/11  14:00:00,140.759797146,3.57076403333,0.0,25.2728693435,48.2474882111,63.6602354638,25.622787748,22.3468370928,3.27595065522
 01/11  15:00:00,132.613755277,3.38662234042,0.0,20.8430570799,48.2474882111,60.1281475517,32.2520731265,30.0633856753,2.18868745119
 01/11  16:00:00,130.967978762,3.33802013679,0.0,19.2458827688,48.2474882111,60.1281475517,31.968494976,30.8640559865,1.10443898955
 01/11  17:00:00,147.942351449,3.40200927272,0.0,25.8643762095,48.2474882111,63.0180376616,35.5192739877,32.244821533,3.27445245468
 01/11  18:00:00,157.571405208,3.46211562706,0.0,38.9762372667,37.5258241642,62.7947880557,38.0903991294,36.9863092305,1.10408989882
 01/11  19:00:00,133.528906881,3.32516319961,0.0,52.5689645165,26.8041601173,36.0181789539,48.8320186482,47.7281600428,1.10385860538
 01/11  20:00:00,134.470841179,3.32516319961,0.0,56.0796900225,26.8041601173,33.4493877451,49.3035920835,48.1999252782,1.10366680535
 01/11  21:00:00,126.772276105,3.32516319961,0.0,64.4636210194,16.0824960704,28.0885557216,45.9257354108,44.8221773652,1.10355804558
 01/11  22:00:00,130.568962221,3.32516319961,0.0,69.54470274,16.0824960704,26.8041601173,47.725026924,46.6216379165,1.10338900756
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301827886,0.0,1.10301827886
 01/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301733924,0.0,1.10301733924
 01/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  03:00:00,42.9289811945,0.580252508584,0.0,3.41254448631,2.68041601173,21.4433280938,1.53476397946,0.431751394825,1.10301258463
 01/12  04:00:00,46.3797495591,0.967087514307,0.0,6.47647784516,2.68041601173,21.4433280938,0.657744147372,0.637744147372,0.02
 01/12  05:00:00,45.127509373,0.773670011445,0.0,5.41765516191,2.68041601173,21.4433280938,0.272363555589,0.252363555589,0.02
 01/12  06:00:00,49.9781383888,0.967087514307,0.0,7.39445066311,5.36083202345,21.4433280938,1.59900259778,0.49581624322,1.10318635456
 01/12  07:00:00,180.876194079,3.32516319961,0.0,135.934430668,5.36083202345,21.4433280938,1.10310242234,0.0,1.10310242234
 01/12  08:00:00,170.91266844,3.32516319961,0.0,104.010779443,16.0824960704,32.6817896323,44.9461851523,43.8425724956,1.10361265673
 01/12  09:00:00,188.300751199,3.32516319961,0.0,66.316347307,48.2474882111,70.4033123869,39.2041626515,37.0154649135,2.18869773802
 01/12  10:00:00,162.83569763,3.32516319961,0.0,49.1998651671,48.2474882111,62.0547409583,35.3698330995,33.1808504038,2.18898269574
 01/12  11:00:00,155.874090565,3.32516319961,0.0,44.1648515089,48.2474882111,60.1281475517,34.3665842238,32.1773661587,2.18921806507
 01/12  12:00:00,156.7317528,3.32516319961,0.0,43.0959203367,48.2474882111,62.0547409583,32.9265202374,30.7363293814,2.190190856
 01/12  13:00:00,161.238344571,3.32516319961,0.0,48.1468606145,48.2474882111,61.5103924513,33.5226857686,30.2468445154,3.27584125321
 01/12  14:00:00,156.419431186,3.32546393042,0.0,41.1778034868,48.2474882111,63.6602354638,33.3487104086,30.0724285191,3.2762818895
 01/12  15:00:00,150.090918813,3.32516319961,0.0,38.3816797564,48.2474882111,60.1281475517,31.787574359,29.5988864921,2.18868786694
 01/12  16:00:00,147.708335288,3.32516319961,0.0,35.999096231,48.2474882111,60.1281475517,31.3753807847,29.186639123,2.18874166172
 01/12  17:00:00,160.175692492,3.34184791562,0.0,38.1578786099,48.2474882111,63.0180376616,30.4774979684,28.2878267521,2.18967121631
 01/12  18:00:00,163.719188543,3.42395367838,0.0,45.162182551,37.5258241642,62.7947880557,27.816206279,26.7122213418,1.10398493722
 01/12  19:00:00,135.622135523,3.32516319961,0.0,54.6621931583,26.8041601173,36.0181789539,33.0197587485,30.8319527956,2.18780595293
 01/12  20:00:00,135.012357403,3.32516319961,0.0,56.621206247,26.8041601173,33.4493877451,32.7538763974,31.6503980135,1.10347838396
 01/12  21:00:00,127.984943818,3.32516319961,0.0,65.6762887326,16.0824960704,28.0885557216,34.0113015406,32.9077210016,1.10358053901
 01/12  22:00:00,130.405369315,3.32516319961,0.0,69.3811098336,16.0824960704,26.8041601173,32.969706301,32.949706301,0.02
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031065728,0.0,1.1031065728
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301500649,0.0,1.10301500649
 01/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301681609,0.0,1.10301681609
 01/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301755649,0.0,1.10301755649
 01/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  07:00:00,168.587300254,3.32516319961,0.0,123.645536843,5.36083202345,21.4433280938,1.18266879019,0.0795188813946,1.10314990879
 01/13  08:00:00,161.394387948,3.32516319961,0.0,94.4924989513,16.0824960704,32.6817896323,28.7541517045,27.6504761349,1.10367556957
 01/13  09:00:00,179.325328797,3.32516319961,0.0,57.3409249057,48.2474882111,70.4033123869,25.9759960011,23.7872389121,2.18875708899
 01/13  10:00:00,160.912408786,3.32516319961,0.0,47.276576323,48.2474882111,62.0547409583,21.3418049253,19.1526320328,2.18917289242
 01/13  11:00:00,145.952104642,3.32516319961,0.0,34.2428655856,48.2474882111,60.1281475517,15.3871135673,13.1980161606,2.18909740667
 01/13  12:00:00,139.582029959,3.32516319961,0.0,25.9461974956,48.2474882111,62.0547409583,3.77609033982,1.58614887043,2.1899414694
 01/13  13:00:00,143.907617064,3.325325281,0.0,30.8159710267,48.2474882111,61.5103924513,3.27657754803,0.0,3.27657754803
 01/13  14:00:00,141.409678524,3.34011490006,0.0,26.1533998554,48.2474882111,63.6602354638,3.27622297424,0.0,3.27622297424
 01/13  15:00:00,130.797304112,3.32516319961,0.0,19.0880650557,48.2474882111,60.1281475517,2.18926903864,0.0,2.18926903864
 01/13  16:00:00,135.225132118,3.32516319961,0.0,23.5158930616,48.2474882111,60.1281475517,2.1887255463,0.0,2.1887255463
 01/13  17:00:00,148.884244493,3.35793204187,0.0,26.8503464842,48.2474882111,63.0180376616,2.1897970024,0.0,2.1897970024
 01/13  18:00:00,150.770536949,3.44081301574,0.0,32.1966716194,37.5258241642,62.7947880557,2.18827072108,0.0,2.18827072108
 01/13  19:00:00,123.011570869,3.32516319961,0.0,42.0516285046,26.8041601173,36.0181789539,3.4162309742,2.31244001661,1.10379095759
 01/13  20:00:00,123.154955194,3.32516319961,0.0,44.7638040375,26.8041601173,33.4493877451,8.41576539083,7.31229824317,1.10346714766
 01/13  21:00:00,115.501047016,3.32516319961,0.0,53.19239193,16.0824960704,28.0885557216,11.9450556463,10.8415123117,1.10354333463
 01/13  22:00:00,117.287457088,3.32516319961,0.0,56.2631976068,16.0824960704,26.8041601173,7.12472109708,6.0215798132,1.10314128388
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301231699,0.0,1.10301231699
 01/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301520288,0.0,1.10301520288
 01/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301704006,0.0,1.10301704006
 01/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314361006,0.0,1.10314361006
 01/14  07:00:00,146.514466057,3.32516319961,0.0,101.572702646,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/14  08:00:00,134.881098089,3.32516319961,0.0,84.8017522601,5.36083202345,26.5809105114,12.1986691216,11.0953802606,1.103288861
 01/14  09:00:00,129.28648726,3.32516319961,0.0,67.8491791165,26.8041601173,31.2995447326,7.29782733066,6.194363735,1.10346359566
 01/14  10:00:00,124.473684079,3.32516319961,0.0,60.7886836275,26.8041601173,33.5472370403,2.97124564553,1.86743474835,1.10381089718
 01/14  11:00:00,119.068764022,3.32516319961,0.0,56.3470602738,26.8041601173,32.583940337,1.10371724514,0.0,1.10371724514
 01/14  12:00:00,117.295734237,3.32516319961,0.0,52.3263381809,26.8041601173,34.8316326447,2.18769282946,0.0,2.18769282946
 01/14  13:00:00,108.684688982,3.32516319961,0.0,44.999688531,26.8041601173,33.5472370403,1.10368514055,0.0,1.10368514055
 01/14  14:00:00,105.685599577,3.32516319961,0.0,44.569390335,26.8041601173,30.9784458315,1.10361671915,0.0,1.10361671915
 01/14  15:00:00,92.4537689287,3.32516319961,0.0,59.7472143089,8.04124803518,21.3317032909,1.10346657049,0.0,1.10346657049
 01/14  16:00:00,89.0238904029,3.32516319961,0.0,57.6017313875,8.04124803518,20.0473076865,1.10340031711,0.0,1.10340031711
 01/14  17:00:00,100.405886698,3.32516319961,0.0,61.2606287819,8.04124803518,20.3684065876,1.10346961802,0.0,1.10346961802
 01/14  18:00:00,109.132611574,3.32516319961,0.0,70.3055027919,2.68041601173,18.0090894769,1.28549037105,1.26549037105,0.02
 01/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309984686,0.0,1.10309984686
 01/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310973806,0.0,1.10310973806
 01/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321231275,0.0,1.10321231275
 01/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301604863,0.0,1.10301604863
 01/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296997762,0.0,1.10296997762
 01/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296922637,0.0,1.10296922637
 01/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296653169,0.0,1.10296653169
 01/15  08:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296897084,0.0,1.10296897084
 01/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310706659,0.0,1.10310706659
 01/15  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319554343,0.0,1.10319554343
 01/15  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030613562,0.0,1.1030613562
 01/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029706116,0.0,1.1029706116
 01/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296940774,0.0,1.10296940774
 01/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310614343,0.0,1.10310614343
 01/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  24:00:00,34.7057896174,0.193417502861,0.0,0.937019938394,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  01:00:00,38.0955373657,0.773670011445,0.0,3.74651517809,2.68041601173,16.0824960704,1.10296984789,0.0,1.10296984789
 01/16  02:00:00,38.579142117,0.773670011445,0.0,4.2301199294,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  03:00:00,38.9782993709,0.773670011445,0.0,4.62927718327,2.68041601173,16.0824960704,1.10297151522,0.0,1.10297151522
 01/16  04:00:00,40.6392589548,0.967087514307,0.0,6.09681926432,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  05:00:00,39.8894861674,0.773670011445,0.0,5.54046397976,2.68041601173,16.0824960704,1.10302243702,0.0,1.10302243702
 01/16  06:00:00,41.6021011099,0.967087514307,0.0,7.0596614194,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  07:00:00,40.6002816218,0.773670011445,0.0,6.25125943412,2.68041601173,16.0824960704,1.10302605043,0.0,1.10302605043
 01/16  08:00:00,42.3514972483,0.967087514307,0.0,7.80905755781,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  09:00:00,24.2277780672,0.773670011445,0.0,4.68275587953,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  10:00:00,22.7817289275,0.967087514307,0.0,3.04328923705,2.68041601173,16.0824960704,1.10301065278,0.0,1.10301065278
 01/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030581862,0.0,1.1030581862
 01/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103174275,0.0,1.103174275
 01/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301586916,0.0,1.10301586916
 01/16  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029697312,0.0,1.1029697312
 01/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  20:00:00,35.5525165499,0.386835005723,0.0,1.59032936798,2.68041601173,16.0824960704,1.1030155332,0.0,1.1030155332
 01/16  21:00:00,36.7952245675,0.580252508584,0.0,2.63961988276,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  22:00:00,38.2927482304,0.773670011445,0.0,3.94372604274,2.68041601173,16.0824960704,1.10311838513,0.0,1.10311838513
 01/16  23:00:00,37.4628159732,0.580252508584,0.0,3.30721128841,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  24:00:00,40.5044024691,0.967087514307,0.0,5.96196277861,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/17  01:00:00,44.3155577079,0.773670011445,0.0,4.60570349682,2.68041601173,21.4433280938,1.10299274028,0.0,1.10299274028
 01/17  02:00:00,44.6484175836,0.773670011445,0.0,4.93856337256,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  03:00:00,44.5735320555,0.773670011445,0.0,4.86367784438,2.68041601173,21.4433280938,1.10301628242,0.0,1.10301628242
 01/17  04:00:00,44.6871676488,0.773670011445,0.0,4.97731343772,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  05:00:00,44.8401512481,0.773670011445,0.0,5.130297037,2.68041601173,21.4433280938,1.1030192158,0.0,1.1030192158
 01/17  06:00:00,48.7771763971,0.967087514307,0.0,6.19348867139,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/17  07:00:00,202.768352816,3.32516319961,0.0,157.826589405,5.36083202345,21.4433280938,1.10317150548,0.0,1.10317150548
 01/17  08:00:00,185.623593382,3.32516319961,0.0,118.721704385,16.0824960704,32.6817896323,2.89364260145,1.78991756581,1.10372503564
 01/17  09:00:00,194.759370222,3.32516319961,0.0,72.77496633,48.2474882111,70.4033123869,2.18888790723,0.0,2.18888790723
 01/17  10:00:00,170.865271608,3.32516319961,0.0,57.2294391451,48.2474882111,62.0547409583,2.18900764046,0.0,2.18900764046
 01/17  11:00:00,152.863928257,3.32516319961,0.0,41.1546892008,48.2474882111,60.1281475517,2.18924783868,0.0,2.18924783868
 01/17  12:00:00,141.817672028,3.32516319961,0.0,28.1818395651,48.2474882111,62.0547409583,2.19010357133,0.0,2.19010357133
 01/17  13:00:00,142.213147583,3.32516319961,0.0,29.1216636265,48.2474882111,61.5103924513,3.27684974271,0.0,3.27684974271
 01/17  14:00:00,133.45992611,3.34890807469,0.0,18.1948542666,48.2474882111,63.6602354638,3.27654588056,0.0,3.27654588056
 01/17  15:00:00,127.635921246,3.32516319961,0.0,15.9266821894,48.2474882111,60.1281475517,2.18920371946,0.0,2.18920371946
 01/17  16:00:00,126.08390617,3.32516319961,0.0,14.3746671134,48.2474882111,60.1281475517,2.18869208855,0.0,2.18869208855
 01/17  17:00:00,138.560625905,3.32516319961,0.0,19.0268300722,48.2474882111,63.0180376616,2.18968159147,0.0,2.18968159147
 01/17  18:00:00,149.178735509,3.38906861647,0.0,30.6566145786,37.5258241642,62.7947880557,2.1884795133,0.0,2.1884795133
 01/17  19:00:00,124.776534397,3.32516319961,0.0,43.8165920318,26.8041601173,36.0181789539,1.2520148596,0.148274205986,1.10374065361
 01/17  20:00:00,125.010751424,3.32516319961,0.0,46.6196002678,26.8041601173,33.4493877451,2.17085209553,1.06738300089,1.10346909464
