Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  21:00:00,118.807563574,3.32516319961,0.0,56.4989084885,16.0824960704,28.0885557216,2.83550225094,1.73186619805,1.10363605289
 01/17  22:00:00,121.035800554,3.32516319961,0.0,60.0115410728,16.0824960704,26.8041601173,3.54166616673,2.43850772357,1.10315844316
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301831649,0.0,1.10301831649
 01/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030132557,0.0,1.1030132557
 01/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301617351,0.0,1.10301617351
 01/18  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315905452,0.0,1.10315905452
 01/18  07:00:00,141.4574872,3.32516319961,0.0,96.5157237894,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  08:00:00,142.174849587,3.32516319961,0.0,75.2729605909,16.0824960704,32.6817896323,1.16460341253,0.0609229790008,1.10368043353
 01/18  09:00:00,163.326804517,3.32516319961,0.0,41.3424006249,48.2474882111,70.4033123869,2.18849356526,0.0,2.18849356526
 01/18  10:00:00,149.147168741,3.32516319961,0.0,35.511336278,48.2474882111,62.0547409583,2.18920100045,0.0,2.18920100045
 01/18  11:00:00,142.122122496,3.32516319961,0.0,30.4128834398,48.2474882111,60.1281475517,2.18928098406,0.0,2.18928098406
 01/18  12:00:00,138.485453883,3.32516319961,0.0,24.8496214202,48.2474882111,62.0547409583,3.27508061217,0.0,3.27508061217
 01/18  13:00:00,139.229639815,3.32516319961,0.82674607591,25.3114097831,48.2474882111,61.5103924513,3.27671770285,0.0,3.27671770285
 01/18  14:00:00,131.514270113,3.3453403183,0.484676934142,15.7680890918,48.2474882111,63.6602354638,3.2760893785,0.0,3.2760893785
 01/18  15:00:00,128.179776698,3.32516319961,0.0,16.4705376417,48.2474882111,60.1281475517,2.18878888476,0.0,2.18878888476
 01/18  16:00:00,122.684172727,3.32516319961,0.0,10.9749336703,48.2474882111,60.1281475517,1.10424393778,0.0,1.10424393778
 01/18  17:00:00,134.223279531,3.38105896458,0.0,14.6335879326,48.2474882111,63.0180376616,3.27439500262,0.0,3.27439500262
 01/18  18:00:00,142.345773039,3.45678532781,0.0,23.7559353977,37.5258241642,62.7947880557,1.10397411247,0.0,1.10397411247
 01/18  19:00:00,112.943597444,3.32516319961,0.0,31.9836550788,26.8041601173,36.0181789539,2.18766600841,0.0,2.18766600841
 01/18  20:00:00,112.942538096,3.32516319961,0.0,34.5513869401,26.8041601173,33.4493877451,1.10346660917,0.0,1.10346660917
 01/18  21:00:00,104.686648541,3.32516319961,0.0,42.3779934552,16.0824960704,28.0885557216,1.10358160737,0.0,1.10358160737
 01/18  22:00:00,106.555116433,3.32516319961,0.0,45.5308569516,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301936112,0.0,1.10301936112
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301358263,0.0,1.10301358263
 01/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301650056,0.0,1.10301650056
 01/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301828983,0.0,1.10301828983
 01/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  07:00:00,127.711041037,3.32516319961,0.0,82.7692776261,5.36083202345,21.4433280938,1.10310892015,0.0,1.10310892015
 01/19  08:00:00,133.94367639,3.32516319961,0.0,67.0417873937,16.0824960704,32.6817896323,3.70680400075,2.60310428388,1.10369971687
 01/19  09:00:00,155.147467825,3.34400908387,0.0,33.1442180493,48.2474882111,70.4033123869,2.1889230829,0.0,2.1889230829
 01/19  10:00:00,132.823142308,3.32516319961,0.0,19.1873098446,48.2474882111,62.0547409583,2.1892257421,0.0,2.1892257421
 01/19  11:00:00,129.123487203,3.32516319961,0.0,17.4142481467,48.2474882111,60.1281475517,2.18948163442,0.0,2.18948163442
 01/19  12:00:00,128.918834803,3.32519200194,0.0,15.282973538,48.2474882111,62.0547409583,2.19008646747,0.0,2.19008646747
 01/19  13:00:00,128.926450267,3.36059169379,0.0,15.7995378165,48.2474882111,61.5103924513,3.27629447977,0.0,3.27629447977
 01/19  14:00:00,125.945341889,3.40265588203,0.0,10.6265222383,48.2474882111,63.6602354638,3.27638225707,0.0,3.27638225707
 01/19  15:00:00,118.487725325,3.34558087373,0.0,6.75806859446,48.2474882111,60.1281475517,2.18901600738,0.0,2.18901600738
 01/19  16:00:00,116.478566792,3.3636823121,0.0,4.73080862263,48.2474882111,60.1281475517,2.18858916284,0.0,2.18858916284
 01/19  17:00:00,126.742641752,3.44108936397,0.0,7.09291975454,48.2474882111,63.0180376616,2.18967960292,0.0,2.18967960292
 01/19  18:00:00,136.693125417,3.49845196507,0.0,18.0616211378,37.5258241642,62.7947880557,2.18824463655,0.0,2.18824463655
 01/19  19:00:00,111.734459508,3.32516319961,0.0,30.7745171429,26.8041601173,36.0181789539,3.62429592218,2.52055225979,1.10374366239
 01/19  20:00:00,113.579624014,3.32516319961,0.0,35.1884728579,26.8041601173,33.4493877451,7.71057930534,6.60705346978,1.10352583555
 01/19  21:00:00,105.298345836,3.32516319961,0.0,42.9896907501,16.0824960704,28.0885557216,9.64011544919,8.53649177257,1.10362367663
 01/19  22:00:00,108.006318164,3.32516319961,0.0,46.9820586827,16.0824960704,26.8041601173,13.8717405169,12.7685821242,1.10315839273
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301646286,0.0,1.10301646286
 01/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301844857,0.0,1.10301844857
 01/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301878416,0.0,1.10301878416
 01/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316378176,0.0,1.10316378176
 01/20  07:00:00,146.186624336,3.32516319961,0.0,101.244860925,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  08:00:00,145.872950917,3.32516319961,0.0,78.9710619207,16.0824960704,32.6817896323,22.0849967159,20.9812783494,1.10371836654
 01/20  09:00:00,163.357429991,3.34576652504,0.0,41.3524227739,48.2474882111,70.4033123869,18.6838298687,16.4948009673,2.18902890141
 01/20  10:00:00,134.879987873,3.32516319961,0.0,21.2441554094,48.2474882111,62.0547409583,11.5220800865,9.33271863026,2.18936145624
 01/20  11:00:00,127.630399082,3.32546103931,0.0,15.920862186,48.2474882111,60.1281475517,3.5815857342,1.39227467681,2.18931105739
 01/20  12:00:00,127.997478736,3.43596752207,0.0,14.2508419506,48.2474882111,62.0547409583,3.27497614329,0.0,3.27497614329
 01/20  13:00:00,128.348162379,3.51099849144,0.0,15.0708431315,48.2474882111,61.5103924513,3.27627350244,0.0,3.27627350244
 01/20  14:00:00,126.732822572,3.45114091836,0.0,11.3655178848,48.2474882111,63.6602354638,2.19048908012,0.0,2.19048908012
 01/20  15:00:00,120.72260945,3.35213613375,0.0,8.98639745914,48.2474882111,60.1281475517,2.18931804058,0.0,2.18931804058
 01/20  16:00:00,118.678298796,3.35795700824,0.0,6.93626593134,48.2474882111,60.1281475517,2.18880844213,0.0,2.18880844213
 01/20  17:00:00,130.081457143,3.43582970856,0.0,10.436994801,48.2474882111,63.0180376616,3.2743227068,0.0,3.2743227068
 01/20  18:00:00,139.204267753,3.50207266956,0.0,20.5691427694,37.5258241642,62.7947880557,1.10402921907,0.0,1.10402921907
 01/20  19:00:00,113.224382133,3.32516319961,0.0,32.2644397679,26.8041601173,36.0181789539,7.65494304053,6.55107262648,1.10387041406
 01/20  20:00:00,115.66146476,3.32516319961,0.0,37.2703136042,26.8041601173,33.4493877451,16.1028831603,14.9992618843,1.10362127599
 01/20  21:00:00,108.803902197,3.32516319961,0.0,46.4952471114,16.0824960704,28.0885557216,20.1492774073,19.0457595773,1.10351782999
 01/20  22:00:00,111.043117528,3.32516319961,0.0,50.0188580468,16.0824960704,26.8041601173,21.4489711725,20.3456121652,1.10335900722
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301956991,0.0,1.10301956991
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301374953,0.0,1.10301374953
 01/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301679649,0.0,1.10301679649
 01/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031590554,0.0,1.1031590554
 01/21  07:00:00,150.696561382,3.32516319961,0.0,105.754797971,5.36083202345,21.4433280938,1.12815938456,0.0250417509117,1.10311763365
 01/21  08:00:00,136.486905137,3.32516319961,0.0,86.407559308,5.36083202345,26.5809105114,19.1868712869,19.1668712869,0.02
 01/21  09:00:00,120.576425032,3.32516319961,0.0,59.1391168881,26.8041601173,31.2995447326,15.012698686,13.9092012411,1.10349744485
 01/21  10:00:00,102.537869433,3.32516319961,0.0,38.8528689819,26.8041601173,33.5472370403,10.5318863898,9.42810892542,1.10377746441
 01/21  11:00:00,94.3514195518,3.32516319961,0.0,31.6297158038,26.8041601173,32.583940337,6.75253208683,4.56506109613,2.1874709907
 01/21  12:00:00,94.0047231007,3.32516319961,0.0,29.035327045,26.8041601173,34.8316326447,1.41245659685,0.308675040569,1.10378155628
 01/21  13:00:00,90.4185263453,3.32516319961,0.0,26.733525894,26.8041601173,33.5472370403,1.10369699929,0.0,1.10369699929
 01/21  14:00:00,90.2421244377,3.32516319961,0.0,29.1259151952,26.8041601173,30.9784458315,1.10373801782,0.0,1.10373801782
 01/21  15:00:00,66.9269225318,3.32516319961,0.0,34.220367912,8.04124803518,21.3317032909,1.10354636794,0.0,1.10354636794
 01/21  16:00:00,63.3443067487,3.32516319961,0.0,31.9221477334,8.04124803518,20.0473076865,1.10340443074,0.0,1.10340443074
 01/21  17:00:00,78.4457179888,3.32516319961,0.0,41.7677934057,8.04124803518,20.3684065876,3.39849263813,2.29503810523,1.1034545329
 01/21  18:00:00,98.8944798978,3.32516319961,0.0,60.0673711155,2.68041601173,18.0090894769,7.05918952833,5.95607586417,1.10311366416
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309751468,0.0,1.10309751468
 01/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320300885,0.0,1.10320300885
 01/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301878561,0.0,1.10301878561
 01/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297085321,0.0,1.10297085321
 01/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297083703,0.0,1.10297083703
 01/22  05:00:00,39.3509913407,0.773670011445,0.0,5.00196915302,2.68041601173,16.0824960704,0.271182133765,0.251182133765,0.02
 01/22  06:00:00,41.4695274698,0.967087514307,0.0,6.92708777927,2.68041601173,16.0824960704,1.19022979226,0.0871159145437,1.10311387772
 01/22  07:00:00,40.7288371512,0.773670011445,0.0,6.37981496361,2.68041601173,16.0824960704,0.256891244736,0.236891244736,0.02
 01/22  08:00:00,42.5799385289,0.967087514307,0.0,8.03749883839,2.68041601173,16.0824960704,1.25107922421,0.14810919721,1.102970027
 01/22  09:00:00,24.5476343668,0.773670011445,0.0,5.00261217919,2.68041601173,16.0824960704,0.317899913961,0.297899913961,0.02
 01/22  10:00:00,23.0774899559,0.967087514307,0.0,3.33905026537,2.68041601173,16.0824960704,0.103896143085,0.0838961430846,0.02
 01/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296973025,0.0,1.10296973025
 01/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306421983,0.0,1.10306421983
 01/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313246993,0.0,1.10313246993
 01/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296919205,0.0,1.10296919205
 01/22  18:00:00,34.9587962592,0.193417502861,0.0,1.19002658014,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  19:00:00,38.8652198759,0.773670011445,0.0,4.51619768828,2.68041601173,16.0824960704,1.10297158546,0.0,1.10297158546
 01/22  20:00:00,39.194993397,0.773670011445,0.0,4.84597120941,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  21:00:00,39.5203749584,0.773670011445,0.0,5.17135277073,2.68041601173,16.0824960704,1.10301795583,0.0,1.10301795583
 01/22  22:00:00,40.982550097,0.967087514307,0.0,6.4401104065,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  23:00:00,39.8912260227,0.773670011445,0.0,5.54220383506,2.68041601173,16.0824960704,1.10302394956,0.0,1.10302394956
 01/22  24:00:00,41.4541159782,0.967087514307,0.0,6.91167628772,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/23  01:00:00,45.2253293019,0.773670011445,0.0,5.51547509079,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  02:00:00,46.5362229888,0.967087514307,0.0,6.63295127488,2.68041601173,21.4433280938,1.10302012982,0.0,1.10302012982
 01/23  03:00:00,45.1975938564,0.773670011445,0.0,5.48773964531,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  04:00:00,46.5492383264,0.967087514307,0.0,6.64596661242,2.68041601173,21.4433280938,1.10301478032,0.0,1.10301478032
 01/23  05:00:00,45.3128177296,0.773670011445,0.0,5.60296351855,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  06:00:00,49.2759578477,0.967087514307,0.0,6.69227012199,5.36083202345,21.4433280938,1.10321780611,0.0,1.10321780611
 01/23  07:00:00,204.251751826,3.32516319961,0.0,159.309988415,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/23  08:00:00,183.671821991,3.32516319961,0.0,119.237266328,16.0824960704,32.6817896323,3.21696907829,1.02996232194,2.18700675635
 01/23  09:00:00,190.912334759,3.32516319961,0.0,68.9279308668,48.2474882111,70.4033123869,1.1045467974,0.0,1.1045467974
 01/23  10:00:00,159.135968839,3.32516319961,0.0,45.500136376,48.2474882111,62.0547409583,2.18926902841,0.0,2.18926902841
 01/23  11:00:00,144.528409634,3.32516319961,0.0,32.819170578,48.2474882111,60.1281475517,3.27382418172,0.0,3.27382418172
 01/23  12:00:00,140.181260933,3.32516319961,0.0,26.54542847,48.2474882111,62.0547409583,2.19008157851,0.0,2.19008157851
 01/23  13:00:00,142.609452961,3.32516319961,0.0,29.517969005,48.2474882111,61.5103924513,3.27659556014,0.0,3.27659556014
 01/23  14:00:00,134.453806815,3.32516319961,0.0,19.2124798462,48.2474882111,63.6602354638,3.27657817095,0.0,3.27657817095
 01/23  15:00:00,126.502149251,3.32516319961,0.0,14.7929101944,48.2474882111,60.1281475517,2.18892960775,0.0,2.18892960775
 01/23  16:00:00,126.486989245,3.32516319961,0.0,14.7777501881,48.2474882111,60.1281475517,2.18874221898,0.0,2.18874221898
 01/23  17:00:00,135.85394043,3.32516319961,0.0,18.7874779304,48.2474882111,63.0180376616,2.18970295902,0.0,2.18970295902
 01/23  18:00:00,146.427335287,3.38341412564,0.0,27.9108688472,37.5258241642,62.7947880557,2.18792205205,0.0,2.18792205205
 01/23  19:00:00,121.212763023,3.32516319961,0.0,40.2528206584,26.8041601173,36.0181789539,1.10374823861,0.0,1.10374823861
 01/23  20:00:00,121.390139531,3.32516319961,0.0,42.998988375,26.8041601173,33.4493877451,1.10350210803,0.0,1.10350210803
 01/23  21:00:00,114.311829239,3.32516319961,0.0,52.0031741533,16.0824960704,28.0885557216,1.10361056305,0.0,1.10361056305
 01/23  22:00:00,116.2047394,3.32516319961,0.0,55.1804799184,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314475223,0.0,1.10314475223
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301936907,0.0,1.10301936907
 01/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301490913,0.0,1.10301490913
 01/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030178269,0.0,1.1030178269
 01/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  07:00:00,138.707465032,3.32516319961,0.0,93.7657016215,5.36083202345,21.4433280938,1.10315978795,0.0,1.10315978795
 01/24  08:00:00,138.585200618,3.32516319961,0.0,74.1506449553,16.0824960704,32.6817896323,2.82370133007,1.7199744611,1.10372686897
 01/24  09:00:00,165.634694324,3.32516319961,0.0,43.6502904326,48.2474882111,70.4033123869,2.24364689184,0.0547399669355,2.18890692491
 01/24  10:00:00,150.600441159,3.32516319961,0.0,36.9646086963,48.2474882111,62.0547409583,2.18904093017,0.0,2.18904093017
 01/24  11:00:00,142.504020038,3.32516319961,0.0,30.7947809812,48.2474882111,60.1281475517,2.18929613556,0.0,2.18929613556
 01/24  12:00:00,138.623700146,3.32516319961,0.0,24.9878676824,48.2474882111,62.0547409583,3.27506174776,0.0,3.27506174776
 01/24  13:00:00,138.076217098,3.32581332171,0.0,24.98408302,48.2474882111,61.5103924513,2.19146272554,0.0,2.19146272554
 01/24  14:00:00,133.04895389,3.34688984194,0.0,17.7859002786,48.2474882111,63.6602354638,3.2766691405,0.0,3.2766691405
 01/24  15:00:00,124.891588774,3.32516319961,0.0,13.1823497174,48.2474882111,60.1281475517,2.18931437214,0.0,2.18931437214
 01/24  16:00:00,122.180099926,3.32516319961,0.0,10.4708608694,48.2474882111,60.1281475517,2.18856428391,0.0,2.18856428391
 01/24  17:00:00,131.439912841,3.38723368726,0.0,14.3113798535,48.2474882111,63.0180376616,2.18982550521,0.0,2.18982550521
 01/24  18:00:00,142.610608533,3.46058748716,0.0,24.0169687314,37.5258241642,62.7947880557,2.18843345292,0.0,2.18843345292
 01/24  19:00:00,113.642890813,3.32516319961,0.0,32.6829484478,26.8041601173,36.0181789539,1.10381019577,0.0,1.10381019577
 01/24  20:00:00,115.435261058,3.32516319961,0.0,37.0441099016,26.8041601173,33.4493877451,1.2444368041,0.140905727413,1.10353107669
 01/24  21:00:00,108.724848485,3.32516319961,0.0,46.4161933993,16.0824960704,28.0885557216,4.12624095912,3.02266105563,1.10357990349
 01/24  22:00:00,112.059639917,3.32516319961,0.0,51.035380436,16.0824960704,26.8041601173,6.32972163765,5.22653619213,1.10318544552
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301457026,0.0,1.10301457026
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301773775,0.0,1.10301773775
 01/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103019412,0.0,1.103019412
 01/25  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316106304,0.0,1.10316106304
 01/25  07:00:00,139.550840666,3.32516319961,0.0,94.6090772547,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/25  08:00:00,139.375857223,3.32516319961,0.0,74.9413015602,16.0824960704,32.6817896323,14.3827882057,12.1957340909,2.18705411485
 01/25  09:00:00,166.197638108,3.33075707185,0.0,44.2076403436,48.2474882111,70.4033123869,6.21115384554,5.10663120467,1.10452264087
 01/25  10:00:00,148.779018092,3.32516319961,0.0,35.1431856286,48.2474882111,62.0547409583,3.14064660999,0.951423109938,2.18922350005
 01/25  11:00:00,142.153446505,3.32516319961,0.0,30.4442074484,48.2474882111,60.1281475517,3.27406665867,0.0,3.27406665867
 01/25  12:00:00,138.053284138,3.32516319961,0.0,24.4174516751,48.2474882111,62.0547409583,2.19004574075,0.0,2.19004574075
 01/25  13:00:00,135.884928151,3.33904345301,0.0,22.7795639419,48.2474882111,61.5103924513,3.27715634091,0.0,3.27715634091
 01/25  14:00:00,128.347928092,3.37486568043,0.0,13.0568986431,48.2474882111,63.6602354638,3.27653939882,0.0,3.27653939882
 01/25  15:00:00,120.05112091,3.32536903549,0.0,8.34167601801,48.2474882111,60.1281475517,2.18890639959,0.0,2.18890639959
 01/25  16:00:00,117.788938666,3.34196503578,0.0,6.06289777295,48.2474882111,60.1281475517,2.18872188501,0.0,2.18872188501
 01/25  17:00:00,127.732459928,3.41411337916,0.0,10.577047249,48.2474882111,63.0180376616,2.18968914117,0.0,2.18968914117
 01/25  18:00:00,138.777857718,3.47835860232,0.0,20.1664468015,37.5258241642,62.7947880557,1.10399463786,0.0,1.10399463786
 01/25  19:00:00,110.891138189,3.32516319961,0.0,29.9311958246,26.8041601173,36.0181789539,2.18784202162,0.0,2.18784202162
 01/25  20:00:00,110.879001819,3.32516319961,0.0,32.4878506632,26.8041601173,33.4493877451,1.10349764653,0.0,1.10349764653
 01/25  21:00:00,102.13650991,3.32516319961,0.0,39.8278548241,16.0824960704,28.0885557216,1.10360639984,0.0,1.10360639984
 01/25  22:00:00,103.200249774,3.32516319961,0.0,42.1759902927,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314001321,0.0,1.10314001321
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301970809,0.0,1.10301970809
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301417934,0.0,1.10301417934
 01/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301748156,0.0,1.10301748156
 01/26  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  07:00:00,123.414731558,3.32516319961,0.0,78.4729681474,5.36083202345,21.4433280938,1.10315798671,0.0,1.10315798671
 01/26  08:00:00,129.254471889,3.32516319961,0.0,64.8199162261,16.0824960704,32.6817896323,7.61938079049,6.51565568317,1.10372510732
 01/26  09:00:00,161.025945792,3.34454112505,0.0,39.0221639747,48.2474882111,70.4033123869,4.484148814,2.29524295223,2.18890586177
 01/26  10:00:00,145.278985638,3.32516319961,0.0,31.6431531751,48.2474882111,62.0547409583,2.18904325105,0.0,2.18904325105
 01/26  11:00:00,138.122932658,3.32516319961,0.0,26.413693602,48.2474882111,60.1281475517,2.18930187003,0.0,2.18930187003
 01/26  12:00:00,137.023245142,3.32516319961,0.0,23.3874126793,48.2474882111,62.0547409583,3.27507718432,0.0,3.27507718432
 01/26  13:00:00,139.712991552,3.34963672358,0.0,26.597034072,48.2474882111,61.5103924513,2.19147915428,0.0,2.19147915428
 01/26  14:00:00,135.05835343,3.37878040033,0.0,19.7634092607,48.2474882111,63.6602354638,3.27669836067,0.0,3.27669836067
 01/26  15:00:00,130.373750048,3.32516319961,0.0,18.6645109916,48.2474882111,60.1281475517,2.18933530014,0.0,2.18933530014
 01/26  16:00:00,131.386065958,3.32516319961,0.0,19.6768269018,48.2474882111,60.1281475517,2.18858729454,0.0,2.18858729454
 01/26  17:00:00,138.50848163,3.39039970071,0.0,21.3767826295,48.2474882111,63.0180376616,2.18985367763,0.0,2.18985367763
 01/26  18:00:00,144.658778796,3.46760302189,0.0,26.0581234605,37.5258241642,62.7947880557,2.18846153765,0.0,2.18846153765
 01/26  19:00:00,114.030399089,3.32516319961,0.0,33.0704567242,26.8041601173,36.0181789539,1.10382391294,0.0,1.10382391294
 01/26  20:00:00,114.544037475,3.32516319961,0.0,36.1528863188,26.8041601173,33.4493877451,1.21801431361,0.114471290944,1.10354302266
 01/26  21:00:00,107.565468524,3.32516319961,0.0,45.2568134384,16.0824960704,28.0885557216,4.23818640172,3.13459324734,1.10359315438
 01/26  22:00:00,109.927393074,3.32516319961,0.0,48.9031335924,16.0824960704,26.8041601173,6.37495134474,5.27175793856,1.10319340618
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301762625,0.0,1.10301762625
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301957918,0.0,1.10301957918
 01/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030195448,0.0,1.1030195448
 01/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316821602,0.0,1.10316821602
 01/27  07:00:00,136.521149006,3.32516319961,0.0,91.5793855953,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  08:00:00,136.895786134,3.32516319961,0.0,72.4612304712,16.0824960704,32.6817896323,12.558399242,10.3713150004,2.18708424161
 01/27  09:00:00,166.253244695,3.33685034544,0.0,44.2571536572,48.2474882111,70.4033123869,7.40287159183,6.29832675373,1.1045448381
 01/27  10:00:00,149.281240702,3.32516319961,0.0,35.6454082392,48.2474882111,62.0547409583,3.80062321118,1.61135298101,2.18927023017
 01/27  11:00:00,139.70355439,3.32516319961,0.0,27.9943153331,48.2474882111,60.1281475517,3.27383777331,0.0,3.27383777331
 01/27  12:00:00,136.716072029,3.32516319961,0.0,23.0802395662,48.2474882111,62.0547409583,2.19010021302,0.0,2.19010021302
 01/27  13:00:00,138.821385112,3.34439309463,0.0,25.7106712604,48.2474882111,61.5103924513,3.27639833457,0.0,3.27639833457
 01/27  14:00:00,133.91095458,3.37465956171,0.0,18.6201312491,48.2474882111,63.6602354638,3.27663562825,0.0,3.27663562825
 01/27  15:00:00,129.600223805,3.32516319961,0.0,17.8909847485,48.2474882111,60.1281475517,2.18870692963,0.0,2.18870692963
 01/27  16:00:00,130.790918559,3.32516319961,0.0,19.0816795023,48.2474882111,60.1281475517,2.18878905992,0.0,2.18878905992
 01/27  17:00:00,138.408508021,3.38676788334,0.0,21.2804408376,48.2474882111,63.0180376616,2.18975794456,0.0,2.18975794456
 01/27  18:00:00,144.607203242,3.4643834553,0.0,26.0097674725,37.5258241642,62.7947880557,2.1879766925,0.0,2.1879766925
 01/27  19:00:00,114.887689496,3.32516319961,0.0,33.927747131,26.8041601173,36.0181789539,1.10377554637,0.0,1.10377554637
 01/27  20:00:00,115.004224166,3.32516319961,0.0,36.6130730095,26.8041601173,33.4493877451,1.10352553043,0.0,1.10352553043
 01/27  21:00:00,106.081650355,3.32516319961,0.0,43.7729952696,16.0824960704,28.0885557216,1.10363694997,0.0,1.10363694997
 01/27  22:00:00,107.822392957,3.32516319961,0.0,46.7981334758,16.0824960704,26.8041601173,0.757269238867,0.737269238867,0.02
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320916048,0.0,1.10320916048
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301774257,0.0,1.10301774257
 01/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301968617,0.0,1.10301968617
 01/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10280759324,0.0,1.10280759324
 01/28  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  07:00:00,130.170899909,3.32516319961,0.0,85.2291364979,5.36083202345,21.4433280938,1.10319471464,0.0,1.10319471464
 01/28  08:00:00,119.833089454,3.32516319961,0.0,72.2210769587,5.36083202345,26.5809105114,1.62795887358,0.52463404723,1.10332482635
 01/28  09:00:00,117.529752684,3.32516319961,0.0,56.0924445403,26.8041601173,31.2995447326,1.1034517359,0.0,1.1034517359
 01/28  10:00:00,115.311792365,3.32516319961,0.0,51.6267919139,26.8041601173,33.5472370403,1.10384108481,0.0,1.10384108481
 01/28  11:00:00,111.218051535,3.32516319961,0.0,48.4963477866,26.8041601173,32.583940337,1.10373793937,0.0,1.10373793937
 01/28  12:00:00,110.22446667,3.32516319961,0.0,45.2550706138,26.8041601173,34.8316326447,1.10394835229,0.0,1.10394835229
 01/28  13:00:00,106.423513326,3.32516319961,0.0,42.738512875,26.8041601173,33.5472370403,2.18751938161,0.0,2.18751938161
 01/28  14:00:00,101.824830081,3.32516319961,0.0,40.7086208383,26.8041601173,30.9784458315,1.10365770124,0.0,1.10365770124
 01/28  15:00:00,87.0539412399,3.32516319961,0.0,54.3473866201,8.04124803518,21.3317032909,1.10348565474,0.0,1.10348565474
 01/28  16:00:00,89.1721137785,3.32516319961,0.0,57.7499547632,8.04124803518,20.0473076865,1.10341232394,0.0,1.10341232394
 01/28  17:00:00,93.9020724377,3.32516319961,0.0,59.6914811878,8.04124803518,20.3684065876,1.1033997083,0.0,1.1033997083
 01/28  18:00:00,104.74066658,3.32516319961,0.0,65.9135577978,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312086426,0.0,1.10312086426
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310687223,0.0,1.10310687223
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311266537,0.0,1.10311266537
 01/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299096681,0.0,1.10299096681
 01/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296867438,0.0,1.10296867438
 01/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102970411,0.0,1.102970411
 01/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297107973,0.0,1.10297107973
 01/29  08:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297155764,0.0,1.10297155764
 01/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307105016,0.0,1.10307105016
 01/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032202588,0.0,1.1032202588
 01/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301622544,0.0,1.10301622544
 01/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297154199,0.0,1.10297154199
 01/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297110595,0.0,1.10297110595
 01/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311768221,0.0,1.10311768221
 01/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299233908,0.0,1.10299233908
 01/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301669145,0.0,1.10301669145
 01/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103019301,0.0,1.103019301
 01/30  06:00:00,45.9180554467,0.580252508584,0.0,3.72120272673,5.36083202345,21.4433280938,0.040062346872,0.020062346872,0.02
 01/30  07:00:00,190.612989707,3.32516319961,0.0,145.671226296,5.36083202345,21.4433280938,1.10317670017,0.0,1.10317670017
 01/30  08:00:00,174.825089846,3.32516319961,0.0,110.390534183,16.0824960704,32.6817896323,24.9617124379,23.8579739989,1.10373843895
 01/30  09:00:00,192.223713194,3.32516319961,0.0,70.2393093028,48.2474882111,70.4033123869,16.5980059918,14.4090620805,2.18894391128
 01/30  10:00:00,172.371556862,3.32516319961,0.0,58.7357243993,48.2474882111,62.0547409583,5.81354381009,3.62445766059,2.1890861495
 01/30  11:00:00,161.427689335,3.32516319961,0.0,49.7184502783,48.2474882111,60.1281475517,2.18935069078,0.0,2.18935069078
 01/30  12:00:00,155.459464408,3.32516319961,0.0,41.8236319453,48.2474882111,62.0547409583,3.27515965191,0.0,3.27515965191
 01/30  13:00:00,158.642658402,3.32516319961,0.0,45.5511744459,48.2474882111,61.5103924513,3.27599143198,0.0,3.27599143198
 01/30  14:00:00,149.721638897,3.32516319961,0.0,34.480311928,48.2474882111,63.6602354638,2.1911167035,0.0,2.1911167035
 01/30  15:00:00,143.733991563,3.32516319961,0.0,32.0247525066,48.2474882111,60.1281475517,2.18940946683,0.0,2.18940946683
 01/30  16:00:00,141.938169148,3.32516319961,0.0,30.2289300917,48.2474882111,60.1281475517,2.18866492704,0.0,2.18866492704
 01/30  17:00:00,133.653769359,3.32516319961,0.0,19.0546401922,48.2474882111,63.0180376616,2.18940520647,0.0,2.18940520647
 01/30  18:00:00,149.300967425,3.37716808436,0.0,30.7907470266,37.5258241642,62.7947880557,2.18874971237,0.0,2.18874971237
 01/30  19:00:00,123.266566541,3.32516319961,0.0,42.3066241764,26.8041601173,36.0181789539,1.10381573459,0.0,1.10381573459
 01/30  20:00:00,124.349249516,3.32516319961,0.0,45.9580983601,26.8041601173,33.4493877451,1.10357813227,0.0,1.10357813227
 01/30  21:00:00,119.39553011,3.32516319961,0.0,57.086875024,16.0824960704,28.0885557216,1.59735921805,0.493727795698,1.10363142236
 01/30  22:00:00,122.462755319,3.32516319961,0.0,61.4384958381,16.0824960704,26.8041601173,2.95580965931,1.85248159847,1.10332806084
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301507455,0.0,1.10301507455
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301830688,0.0,1.10301830688
 01/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302007705,0.0,1.10302007705
 01/31  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031454058,0.0,1.1031454058
 01/31  07:00:00,169.478209933,3.32516319961,0.0,124.536446522,5.36083202345,21.4433280938,1.16563123116,0.0625248621567,1.103106369
 01/31  08:00:00,160.147050911,3.32516319961,0.0,95.7124952485,16.0824960704,32.6817896323,28.9640725221,27.8603719128,1.10370060929
 01/31  09:00:00,182.533660617,3.32516319961,0.0,60.5492567256,48.2474882111,70.4033123869,22.3800904125,21.2757717424,1.10431867012
 01/31  10:00:00,163.76902036,3.32516319961,0.0,50.1331878974,48.2474882111,62.0547409583,17.9638528713,14.6903616101,3.27349126122
 01/31  11:00:00,153.203110188,3.32516319961,0.0,41.4938711316,48.2474882111,60.1281475517,6.40673535477,4.21752277647,2.1892125783
 01/31  12:00:00,148.929237429,3.32516319961,0.0,35.2934049658,48.2474882111,62.0547409583,2.19023374618,0.0,2.19023374618
 01/31  13:00:00,150.693380691,3.32516319961,0.0,37.6018967351,48.2474882111,61.5103924513,3.27597969236,0.0,3.27597969236
 01/31  14:00:00,143.513673205,3.32516319961,0.0,28.2723462369,48.2474882111,63.6602354638,3.27610590761,0.0,3.27610590761
 01/31  15:00:00,137.631175491,3.32516319961,0.0,25.921936435,48.2474882111,60.1281475517,2.18884989206,0.0,2.18884989206
 01/31  16:00:00,137.433292889,3.32516319961,0.0,25.7240538323,48.2474882111,60.1281475517,2.18869281479,0.0,2.18869281479
 01/31  17:00:00,140.924344741,3.33845062377,0.0,26.3119281506,48.2474882111,63.0180376616,2.18991821694,0.0,2.18991821694
 01/31  18:00:00,150.49498042,3.42527714346,0.0,31.936650963,37.5258241642,62.7947880557,2.18813078568,0.0,2.18813078568
 01/31  19:00:00,122.657214754,3.32516319961,0.0,41.6972723893,26.8041601173,36.0181789539,1.10384909457,0.0,1.10384909457
 01/31  20:00:00,121.857843859,3.32516319961,0.0,43.4666927026,26.8041601173,33.4493877451,1.10348773825,0.0,1.10348773825
 01/31  21:00:00,113.818547946,3.32516319961,0.0,51.5098928599,16.0824960704,28.0885557216,1.10358596412,0.0,1.10358596412
 01/31  22:00:00,115.757829013,3.32516319961,0.0,54.7335695314,16.0824960704,26.8041601173,1.10317460913,0.0,1.10317460913
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301990574,0.0,1.10301990574
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302005113,0.0,1.10302005113
 02/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301672961,0.0,1.10301672961
 02/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314954754,0.0,1.10314954754
 02/01  07:00:00,134.48728983,3.32516319961,0.0,89.5455264187,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/01  08:00:00,133.612874232,3.32516319961,0.0,71.6456519021,16.0824960704,32.6817896323,1.10369294213,0.0,1.10369294213
 02/01  09:00:00,168.066376359,3.3282950115,0.0,46.0788406556,48.2474882111,70.4033123869,2.18898568962,0.0,2.18898568962
 02/01  10:00:00,154.561697219,3.32516319961,0.0,40.9258647559,48.2474882111,62.0547409583,2.18932323459,0.0,2.18932323459
 02/01  11:00:00,147.588197806,3.32516319961,0.0,35.8789587492,48.2474882111,60.1281475517,2.18928829799,0.0,2.18928829799
 02/01  12:00:00,142.772340244,3.32516319961,0.0,29.1365077814,48.2474882111,62.0547409583,3.27501013169,0.0,3.27501013169
 02/01  13:00:00,141.243920966,3.32698481755,0.0,28.1506153924,48.2474882111,61.5103924513,3.276356425,0.0,3.276356425
 02/01  14:00:00,130.763823848,3.35708832299,0.0,15.4905717564,48.2474882111,63.6602354638,3.27577594256,0.0,3.27577594256
 02/01  15:00:00,130.022258795,3.32516319961,0.0,18.3130197382,48.2474882111,60.1281475517,1.1043298507,0.0,1.1043298507
 02/01  16:00:00,137.311410883,3.32516319961,0.0,25.6021718264,48.2474882111,60.1281475517,2.18890823196,0.0,2.18890823196
 02/01  17:00:00,142.729560647,3.3671853744,0.0,28.0884093057,48.2474882111,63.0180376616,3.27451107961,0.0,3.27451107961
 02/01  18:00:00,149.127729291,3.44945332723,0.0,30.5452236499,37.5258241642,62.7947880557,1.10409330357,0.0,1.10409330357
 02/01  19:00:00,119.091169383,3.32516319961,0.0,38.1312270178,26.8041601173,36.0181789539,1.10386716717,0.0,1.10386716717
 02/01  20:00:00,118.626406922,3.32516319961,0.0,40.2352557661,26.8041601173,33.4493877451,1.10368129574,0.0,1.10368129574
 02/01  21:00:00,109.786454702,3.32516319961,0.0,47.4777996158,16.0824960704,28.0885557216,2.1871154776,0.0,2.1871154776
 02/01  22:00:00,116.144706492,3.32516319961,0.0,55.1204470108,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301424257,0.0,1.10301424257
 02/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301741861,0.0,1.10301741861
 02/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301982765,0.0,1.10301982765
 02/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310124667,0.0,1.10310124667
 02/02  07:00:00,144.363189566,3.32516319961,0.0,99.4214261545,5.36083202345,21.4433280938,1.10312149836,0.0,1.10312149836
 02/02  08:00:00,141.054786879,3.32516319961,0.0,79.0875645494,16.0824960704,32.6817896323,19.5218293026,18.4181578324,1.10367147024
 02/02  09:00:00,169.830218522,3.32863650058,0.0,47.8423413296,48.2474882111,70.4033123869,11.4187661665,9.22988731698,2.18887884957
 02/02  10:00:00,150.584146892,3.32516319961,0.0,36.9483144289,48.2474882111,62.0547409583,3.87229400125,1.68308881768,2.18920518357
 02/02  11:00:00,143.893536845,3.32516319961,0.0,32.1842977885,48.2474882111,60.1281475517,2.18948231303,0.0,2.18948231303
 02/02  12:00:00,140.526846141,3.32516319961,0.0,26.8910136783,48.2474882111,62.0547409583,2.19011321806,0.0,2.19011321806
 02/02  13:00:00,141.963617289,3.33097323069,0.0,28.8663233023,48.2474882111,61.5103924513,3.27638117262,0.0,3.27638117262
 02/02  14:00:00,134.329715518,3.36044761361,0.0,19.0531041358,48.2474882111,63.6602354638,3.27610886056,0.0,3.27610886056
 02/02  15:00:00,124.956613678,3.32516319961,0.0,13.2473746215,48.2474882111,60.1281475517,2.18911799165,0.0,2.18911799165
 02/02  16:00:00,124.112078694,3.32516319961,0.0,12.4028396376,48.2474882111,60.1281475517,2.18870517592,0.0,2.18870517592
 02/02  17:00:00,132.686576697,3.39089793432,0.0,18.0217127958,48.2474882111,63.0180376616,2.18981983351,0.0,2.18981983351
 02/02  18:00:00,145.413580528,3.46425318833,0.0,26.8162750261,37.5258241642,62.7947880557,2.18831102007,0.0,2.18831102007
 02/02  19:00:00,116.2231331,3.32516319961,0.0,35.2631907347,26.8041601173,36.0181789539,1.10381710245,0.0,1.10381710245
 02/02  20:00:00,116.198553531,3.32516319961,0.0,37.8074023754,26.8041601173,33.4493877451,1.10349293024,0.0,1.10349293024
 02/02  21:00:00,107.160196716,3.32516319961,0.0,44.8515416305,16.0824960704,28.0885557216,1.10357727275,0.0,1.10357727275
 02/02  22:00:00,108.545184027,3.32516319961,0.0,47.5209245458,16.0824960704,26.8041601173,1.10316190301,0.0,1.10316190301
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030203168,0.0,1.1030203168
 02/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301417194,0.0,1.10301417194
 02/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301789401,0.0,1.10301789401
 02/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031712167,0.0,1.1031712167
 02/03  07:00:00,138.262280352,3.32516319961,0.0,93.3205169414,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  08:00:00,137.13745361,3.32516319961,0.0,75.1702312799,16.0824960704,32.6817896323,20.6870811517,19.5834424609,1.10363869084
 02/03  09:00:00,165.460270832,3.33755897398,0.0,43.4634711656,48.2474882111,70.4033123869,17.8059389188,15.6173404163,2.18859850251
 02/03  10:00:00,136.014789507,3.32516319961,0.0,22.3789570435,48.2474882111,62.0547409583,5.62264371705,3.43349674716,2.18914696989
 02/03  11:00:00,126.419224254,3.32516319961,0.0,14.7099851976,48.2474882111,60.1281475517,2.18925336786,0.0,2.18925336786
 02/03  12:00:00,127.106965972,3.32516319961,0.0,13.4711335089,48.2474882111,62.0547409583,3.2750939369,0.0,3.2750939369
 02/03  13:00:00,127.751894497,3.45441481871,0.0,14.5311589218,48.2474882111,61.5103924513,3.27679914427,0.0,3.27679914427
 02/03  14:00:00,126.182869892,3.65689057494,0.0,10.6098155485,48.2474882111,63.6602354638,3.27621918788,0.0,3.27621918788
 02/03  15:00:00,118.044131868,3.49413027293,0.0,6.1659257379,48.2474882111,60.1281475517,2.18888830318,0.0,2.18888830318
 02/03  16:00:00,117.444120989,3.36094622951,0.0,5.69909890275,48.2474882111,60.1281475517,1.10429996545,0.0,1.10429996545
 02/03  17:00:00,124.461707095,3.43107996171,0.0,9.75666116696,48.2474882111,63.0180376616,3.27461694412,0.0,3.27461694412
 02/03  18:00:00,136.544460309,3.49933379384,0.0,17.9120742012,37.5258241642,62.7947880557,1.1040483496,0.0,1.1040483496
 02/03  19:00:00,110.774479904,3.32516319961,0.0,29.814537539,26.8041601173,36.0181789539,4.20398481186,2.01617950094,2.18780531093
 02/03  20:00:00,112.942505752,3.32516319961,0.0,34.5513545959,26.8041601173,33.4493877451,7.71531108263,6.61177678829,1.10353429434
 02/03  21:00:00,106.133223787,3.32516319961,0.0,43.8245687017,16.0824960704,28.0885557216,15.5175541921,14.414014912,1.10353928
 02/03  22:00:00,108.203444648,3.32516319961,0.0,47.1791851666,16.0824960704,26.8041601173,14.0306265596,14.0106265596,0.02
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306555961,0.0,1.10306555961
 02/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301969448,0.0,1.10301969448
 02/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302048463,0.0,1.10302048463
 02/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301587253,0.0,1.10301587253
 02/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  07:00:00,150.71784072,3.32516319961,0.0,105.776077309,5.36083202345,21.4433280938,1.10315582507,0.0,1.10315582507
 02/04  08:00:00,131.345401683,3.32516319961,0.0,86.2007225208,5.36083202345,26.5809105114,25.1254561647,24.0221355037,1.10332066105
 02/04  09:00:00,125.310823581,3.32516319961,0.0,63.8735154377,26.8041601173,31.2995447326,17.6525374397,16.5490696803,1.10346775937
 02/04  10:00:00,107.28762338,3.32516319961,0.0,43.602622929,26.8041601173,33.5472370403,6.75756467895,5.65382277213,1.10374190681
 02/04  11:00:00,94.2594536956,3.32516319961,0.0,31.5377499476,26.8041601173,32.583940337,1.20682800368,0.103085744218,1.10374225947
