Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/04  12:00:00,94.3284912726,3.33906998508,0.0,29.3451884314,26.8041601173,34.8316326447,1.10385059795,0.0,1.10385059795
 02/04  13:00:00,90.0064218927,3.48972477888,0.0,26.1568598622,26.8041601173,33.5472370403,1.10379319027,0.0,1.10379319027
 02/04  14:00:00,85.5213568499,3.55547561753,0.0,24.1748351894,26.8041601173,30.9784458315,2.18746361208,0.0,2.18746361208
 02/04  15:00:00,60.2119628188,3.37517072796,0.0,27.4554006707,8.04124803518,21.3317032909,1.10350953801,0.0,1.10350953801
 02/04  16:00:00,58.0820382977,3.32516319961,0.0,26.6598792824,8.04124803518,20.0473076865,0.02,0.0,0.02
 02/04  17:00:00,67.4522637004,3.32516319961,0.0,35.7090057839,8.04124803518,20.3684065876,1.10347734027,0.0,1.10347734027
 02/04  18:00:00,88.1905912014,3.32516319961,0.0,51.8308157523,2.68041601173,18.0090894769,1.10324418156,0.0,1.10324418156
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031154484,0.0,1.1031154484
 02/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310008229,0.0,1.10310008229
 02/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303144799,0.0,1.10303144799
 02/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297237417,0.0,1.10297237417
 02/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297175864,0.0,1.10297175864
 02/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304268788,0.0,1.10304268788
 02/05  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  08:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297060004,0.0,1.10297060004
 02/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296946617,0.0,1.10296946617
 02/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306833605,0.0,1.10306833605
 02/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322507394,0.0,1.10322507394
 02/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297685424,0.0,1.10297685424
 02/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296985672,0.0,1.10296985672
 02/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297116802,0.0,1.10297116802
 02/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  23:00:00,34.7772696426,0.193417502861,0.0,1.00849996359,2.68041601173,16.0824960704,1.10303962715,0.0,1.10303962715
 02/05  24:00:00,38.4206993118,0.773670011445,0.0,4.07167712413,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/06  01:00:00,44.232738714,0.773670011445,0.0,4.52288450289,2.68041601173,21.4433280938,1.10302097784,0.0,1.10302097784
 02/06  02:00:00,44.9170463865,0.773670011445,0.0,5.20719217544,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  03:00:00,46.660171466,0.967087514307,0.0,6.75689975203,2.68041601173,21.4433280938,1.10307628128,0.0,1.10307628128
 02/06  04:00:00,45.6267840166,0.773670011445,0.0,5.91692980552,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  05:00:00,47.1689066321,0.967087514307,0.0,7.2656349182,2.68041601173,21.4433280938,1.1030757036,0.0,1.1030757036
 02/06  06:00:00,48.5051855866,0.773670011445,0.0,6.11491536378,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/06  07:00:00,199.196698483,3.32516319961,0.0,154.254935072,5.36083202345,21.4433280938,1.10315998176,0.0,1.10315998176
 02/06  08:00:00,176.205644506,3.32516319961,0.0,114.238422176,16.0824960704,32.6817896323,17.719814042,16.6161456192,1.10366842283
 02/06  09:00:00,185.048172015,3.32516319961,0.0,63.0637681229,48.2474882111,70.4033123869,9.86888112397,7.67982981177,2.1890513122
 02/06  10:00:00,161.861989987,3.32516319961,0.0,48.2261575238,48.2474882111,62.0547409583,3.05424123323,0.865003818897,2.18923741433
 02/06  11:00:00,157.916830677,3.32516319961,0.0,46.2075916202,48.2474882111,60.1281475517,2.18919914351,0.0,2.18919914351
 02/06  12:00:00,154.602734209,3.32516319961,0.0,40.9669017454,48.2474882111,62.0547409583,2.19009073304,0.0,2.19009073304
 02/06  13:00:00,154.22423199,3.32516319961,0.0,41.1327480335,48.2474882111,61.5103924513,3.27690029723,0.0,3.27690029723
 02/06  14:00:00,143.985024844,3.32516319961,0.0,28.7436978755,48.2474882111,63.6602354638,3.27661953027,0.0,3.27661953027
 02/06  15:00:00,134.393304009,3.32516319961,0.0,22.6840649527,48.2474882111,60.1281475517,2.1892917029,0.0,2.1892917029
 02/06  16:00:00,136.58742125,3.32516319961,0.0,24.8781821939,48.2474882111,60.1281475517,2.18880643837,0.0,2.18880643837
 02/06  17:00:00,141.925601948,3.32516319961,0.0,27.326472782,48.2474882111,63.0180376616,2.18983049335,0.0,2.18983049335
 02/06  18:00:00,150.86071673,3.36963105477,0.0,34.8253666942,37.5258241642,62.7947880557,2.18844572279,0.0,2.18844572279
 02/06  19:00:00,127.770311125,3.32516319961,0.0,46.8103687603,26.8041601173,36.0181789539,1.56718434858,0.463365547261,1.10381880131
 02/06  20:00:00,128.578751956,3.32516319961,0.0,50.1876007997,26.8041601173,33.4493877451,4.30604063756,3.20250049262,1.10354014494
 02/06  21:00:00,122.491159059,3.32516319961,0.0,60.1825039738,16.0824960704,28.0885557216,4.7525714421,3.6489795737,1.1035918684
 02/06  22:00:00,123.922041762,3.32516319961,0.0,62.8977822805,16.0824960704,26.8041601173,2.05349763178,0.950304112225,1.10319351955
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301830365,0.0,1.10301830365
 02/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302037899,0.0,1.10302037899
 02/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301333803,0.0,1.10301333803
 02/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317061583,0.0,1.10317061583
 02/07  07:00:00,148.646613675,3.32516319961,0.0,103.704850264,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  08:00:00,144.703756652,3.32516319961,0.0,82.7365343227,16.0824960704,32.6817896323,13.5017906052,11.3146923276,2.18709827761
 02/07  09:00:00,168.002404912,3.32516319961,0.0,46.0180010207,48.2474882111,70.4033123869,5.55991901841,4.45535877259,1.10456024582
 02/07  10:00:00,139.018245278,3.32516319961,0.0,25.3824128152,48.2474882111,62.0547409583,2.18930909338,0.0,2.18930909338
 02/07  11:00:00,137.668540566,3.32516319961,0.0,25.9593015097,48.2474882111,60.1281475517,3.27391142849,0.0,3.27391142849
 02/07  12:00:00,138.671635055,3.32516319961,0.0,25.0358025918,48.2474882111,62.0547409583,2.19016580176,0.0,2.19016580176
 02/07  13:00:00,143.221967879,3.32516319961,0.0,30.1304839228,48.2474882111,61.5103924513,3.27589059462,0.0,3.27589059462
 02/07  14:00:00,133.33919131,3.33933218767,0.0,18.0836953535,48.2474882111,63.6602354638,3.27643095893,0.0,3.27643095893
 02/07  15:00:00,121.981772467,3.32516319961,0.0,10.2725334108,48.2474882111,60.1281475517,2.18880384591,0.0,2.18880384591
 02/07  16:00:00,122.25211675,3.32516319961,0.0,10.5428776936,48.2474882111,60.1281475517,2.18890033168,0.0,2.18890033168
 02/07  17:00:00,131.148689827,3.3769855323,0.0,16.497738328,48.2474882111,63.0180376616,2.18988084938,0.0,2.18988084938
 02/07  18:00:00,139.739635867,3.45455435495,0.0,23.619362531,37.5258241642,62.7947880557,2.18809721441,0.0,2.18809721441
 02/07  19:00:00,113.26072751,3.32516319961,0.0,32.3007851453,26.8041601173,36.0181789539,1.10383466322,0.0,1.10383466322
 02/07  20:00:00,113.078930852,3.32516319961,0.0,34.6877796962,26.8041601173,33.4493877451,1.10347599286,0.0,1.10347599286
 02/07  21:00:00,104.278954804,3.32516319961,0.0,41.9702997187,16.0824960704,28.0885557216,1.10357424213,0.0,1.10357424213
 02/07  22:00:00,106.76556276,3.32516319961,0.0,45.7413032786,16.0824960704,26.8041601173,1.10316993816,0.0,1.10316993816
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301893571,0.0,1.10301893571
 02/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302060456,0.0,1.10302060456
 02/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301448256,0.0,1.10301448256
 02/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314437189,0.0,1.10314437189
 02/08  07:00:00,128.237909304,3.32516319961,0.0,83.2961458929,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/08  08:00:00,126.455107426,3.32516319961,0.0,66.9552184301,16.0824960704,32.6817896323,2.19748483735,1.09380040694,1.10368443042
 02/08  09:00:00,160.817548634,3.33622971549,0.0,38.8220782266,48.2474882111,70.4033123869,2.20684237104,0.0178730561411,2.1889693149
 02/08  10:00:00,142.376588055,3.32516319961,0.0,28.7407555918,48.2474882111,62.0547409583,2.18931276643,0.0,2.18931276643
 02/08  11:00:00,134.575114783,3.32516319961,0.0,22.8658757268,48.2474882111,60.1281475517,2.18928293154,0.0,2.18928293154
 02/08  12:00:00,130.889836849,3.32516319961,0.0,17.2540043855,48.2474882111,62.0547409583,3.275010698,0.0,3.275010698
 02/08  13:00:00,136.458048049,3.34614007693,0.0,23.3455872152,48.2474882111,61.5103924513,3.27636937062,0.0,3.27636937062
 02/08  14:00:00,133.877941155,3.37287925063,0.0,18.5888981355,48.2474882111,63.6602354638,3.27579797484,0.0,3.27579797484
 02/08  15:00:00,130.461840226,3.32516319961,0.0,18.7526011693,48.2474882111,60.1281475517,1.10433801234,0.0,1.10433801234
 02/08  16:00:00,121.552930921,3.32516319961,0.0,9.84369186458,48.2474882111,60.1281475517,2.18892809232,0.0,2.18892809232
 02/08  17:00:00,121.919178647,3.40708190438,0.0,7.23813077556,48.2474882111,63.0180376616,3.27455056014,0.0,3.27455056014
 02/08  18:00:00,134.543003871,3.48190192595,0.0,18.3953829647,37.5258241642,62.7947880557,1.10410690681,0.0,1.10410690681
 02/08  19:00:00,111.7067462,3.32516319961,0.0,30.7468038347,26.8041601173,36.0181789539,2.25351811253,0.0659345653879,2.18758354714
 02/08  20:00:00,113.302721205,3.32516319961,0.0,34.9115700489,26.8041601173,33.4493877451,0.02,0.0,0.02
 02/08  21:00:00,105.825503849,3.32516319961,0.0,43.5168487633,16.0824960704,28.0885557216,2.65094340569,0.463801062635,2.18714234305
 02/08  22:00:00,109.408830302,3.32516319961,0.0,48.3845708211,16.0824960704,26.8041601173,0.39335627535,0.37335627535,0.02
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301875081,0.0,1.10301875081
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301990351,0.0,1.10301990351
 02/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302065673,0.0,1.10302065673
 02/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301622649,0.0,1.10301622649
 02/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  07:00:00,144.769011384,3.32516319961,0.0,99.8272479726,5.36083202345,21.4433280938,1.10310285314,0.0,1.10310285314
 02/09  08:00:00,137.211836024,3.32516319961,0.0,77.7119470275,16.0824960704,32.6817896323,19.3823038852,18.2786142239,1.10368966134
 02/09  09:00:00,166.379639254,3.3350267422,0.0,44.3853718194,48.2474882111,70.4033123869,12.574738024,10.3858117067,2.18892631731
 02/09  10:00:00,135.305729019,3.32516319961,0.0,21.6698965555,48.2474882111,62.0547409583,3.28820582965,1.09894887117,2.18925695847
 02/09  11:00:00,125.681982726,3.32516319961,0.0,13.9727436694,48.2474882111,60.1281475517,2.18953851413,0.0,2.18953851413
 02/09  12:00:00,129.226519962,3.32516319961,0.0,15.5906874991,48.2474882111,62.0547409583,2.19017417069,0.0,2.19017417069
 02/09  13:00:00,130.325622319,3.36227135452,0.0,17.1970302076,48.2474882111,61.5103924513,3.27649083444,0.0,3.27649083444
 02/09  14:00:00,126.96408354,3.42326295097,0.0,11.6246568199,48.2474882111,63.6602354638,3.27646366518,0.0,3.27646366518
 02/09  15:00:00,118.541140762,3.43828505099,0.0,6.71877985392,48.2474882111,60.1281475517,2.18929201092,0.0,2.18929201092
 02/09  16:00:00,116.622610292,3.3848445317,0.0,4.85368990349,48.2474882111,60.1281475517,2.18877902553,0.0,2.18877902553
 02/09  17:00:00,120.205117884,3.45617766891,0.0,5.47497424829,48.2474882111,63.0180376616,2.18990442399,0.0,2.18990442399
 02/09  18:00:00,129.736573197,3.51816875578,0.0,13.5526854605,37.5258241642,62.7947880557,2.18836594394,0.0,2.18836594394
 02/09  19:00:00,109.74893204,3.32516319961,0.0,28.788989675,26.8041601173,36.0181789539,4.35557023169,3.25171576788,1.10385446381
 02/09  20:00:00,113.030000783,3.32516319961,0.0,34.6388496266,26.8041601173,33.4493877451,10.3546707964,9.25114621595,1.10352458046
 02/09  21:00:00,106.347764297,3.32516319961,0.0,44.0391092111,16.0824960704,28.0885557216,20.421587279,19.3179750539,1.10361222512
 02/09  22:00:00,108.247967299,3.32516319961,0.0,47.2237078182,16.0824960704,26.8041601173,20.1665808112,19.0634344197,1.10314639151
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030186363,0.0,1.1030186363
 02/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103020549,0.0,1.103020549
 02/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301396763,0.0,1.10301396763
 02/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315469831,0.0,1.10315469831
 02/10  07:00:00,130.632035448,3.32516319961,0.0,85.6902720374,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  08:00:00,126.805434222,3.32516319961,0.0,67.3055452257,16.0824960704,32.6817896323,8.46316756173,7.35949025871,1.10367730302
 02/10  09:00:00,153.291724722,3.35856703516,0.0,31.2739169951,48.2474882111,70.4033123869,4.47338798586,2.28487871792,2.18850926794
 02/10  10:00:00,133.943720337,3.32516319961,0.0,20.3078878734,48.2474882111,62.0547409583,2.18906343847,0.0,2.18906343847
 02/10  11:00:00,135.304555925,3.32516319961,0.0,23.5953168683,48.2474882111,60.1281475517,2.18935878633,0.0,2.18935878633
 02/10  12:00:00,138.777623952,3.32516319961,0.0,25.1417914889,48.2474882111,62.0547409583,3.27490026128,0.0,3.27490026128
 02/10  13:00:00,139.202327954,3.35763530546,0.0,26.0783718924,48.2474882111,61.5103924513,3.27697288333,0.0,3.27697288333
 02/10  14:00:00,128.20654215,3.39396616198,0.0,12.8964122191,48.2474882111,63.6602354638,3.27641560172,0.0,3.27641560172
 02/10  15:00:00,120.927111722,3.33019333686,0.0,9.21284252831,48.2474882111,60.1281475517,2.18900715208,0.0,2.18900715208
 02/10  16:00:00,117.797037647,3.34585211445,0.0,6.06710967535,48.2474882111,60.1281475517,2.18864880637,0.0,2.18864880637
 02/10  17:00:00,120.634705268,3.44261339412,0.0,5.91812590674,48.2474882111,63.0180376616,2.18996420564,0.0,2.18996420564
 02/10  18:00:00,130.305351869,3.51161628823,0.0,16.5953499339,37.5258241642,62.7947880557,1.10410705173,0.0,1.10410705173
 02/10  19:00:00,112.20788677,3.32516319961,0.0,31.2479444047,26.8041601173,36.0181789539,6.99387276014,4.8060795159,2.18779324424
 02/10  20:00:00,114.672679131,3.32516319961,0.0,36.2815279751,26.8041601173,33.4493877451,12.6217310267,11.5182485558,1.1034824709
 02/10  21:00:00,107.928300966,3.32516319961,0.0,45.6196458806,16.0824960704,28.0885557216,18.523625072,17.4200322913,1.10359278073
 02/10  22:00:00,110.58879404,3.32516319961,0.0,49.5645345586,16.0824960704,26.8041601173,21.6824268016,21.6624268016,0.02
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311918933,0.0,1.10311918933
 02/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030198399,0.0,1.1030198399
 02/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302069563,0.0,1.10302069563
 02/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301608642,0.0,1.10301608642
 02/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  07:00:00,152.005712916,3.32516319961,0.0,107.063949505,5.36083202345,21.4433280938,1.12815614367,0.0250034391582,1.10315270451
 02/11  08:00:00,127.502665229,3.32516319961,0.0,84.8253194002,5.36083202345,26.5809105114,20.2500017495,19.1467039787,1.10329777074
 02/11  09:00:00,118.714617653,3.32516319961,0.0,57.2773095097,26.8041601173,31.2995447326,15.4427619348,14.3392423794,1.10351955546
 02/11  10:00:00,116.076506945,3.32516319961,0.0,52.3915064942,26.8041601173,33.5472370403,8.54573622731,7.44193227338,1.10380395393
 02/11  11:00:00,109.487915844,3.32516319961,0.0,46.7662120963,26.8041601173,32.583940337,2.61819252684,1.51448831163,1.1037042152
 02/11  12:00:00,107.75463325,3.32516319961,0.0,42.7852371939,26.8041601173,34.8316326447,1.10391394341,0.0,1.10391394341
 02/11  13:00:00,106.51612457,3.32516319961,0.0,42.8311241188,26.8041601173,33.5472370403,2.18745853162,0.0,2.18745853162
 02/11  14:00:00,102.230869022,3.32516319961,0.0,41.114659779,26.8041601173,30.9784458315,1.10363048125,0.0,1.10363048125
 02/11  15:00:00,88.7939940573,3.32516319961,0.0,56.0874394375,8.04124803518,21.3317032909,1.10346291526,0.0,1.10346291526
 02/11  16:00:00,91.3424104663,3.32516319961,0.0,59.920251451,8.04124803518,20.0473076865,1.1033933545,0.0,1.1033933545
 02/11  17:00:00,89.9280831763,3.32516319961,0.0,58.1848252599,8.04124803518,20.3684065876,0.0792755275625,0.0592755275625,0.02
 02/11  18:00:00,100.101697845,3.32516319961,0.0,66.2092557296,2.68041601173,18.0090894769,1.61288219839,0.509595875249,1.10328632314
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031137565,0.0,1.1031137565
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312438078,0.0,1.10312438078
 02/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310594362,0.0,1.10310594362
 02/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297505283,0.0,1.10297505283
 02/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297192841,0.0,1.10297192841
 02/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297205634,0.0,1.10297205634
 02/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  07:00:00,39.4886827545,0.773670011445,0.0,5.13966056685,2.68041601173,16.0824960704,1.17981473253,0.0767903397679,1.10302439277
 02/12  08:00:00,33.1477140666,0.967087514307,0.0,6.00727437609,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  09:00:00,21.0047912465,0.483543757153,0.0,1.74989531313,2.68041601173,16.0824960704,0.215351518024,0.195351518024,0.02
 02/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029715433,0.0,1.1029715433
 02/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307062214,0.0,1.10307062214
 02/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324686637,0.0,1.10324686637
 02/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301455205,0.0,1.10301455205
 02/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297129094,0.0,1.10297129094
 02/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297026952,0.0,1.10297026952
 02/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311506173,0.0,1.10311506173
 02/12  23:00:00,37.4407450306,0.580252508584,0.0,3.28514034578,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  24:00:00,41.3971426019,0.967087514307,0.0,6.85470291143,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/13  01:00:00,45.8278689812,0.773670011445,0.0,6.11801477012,2.68041601173,21.4433280938,1.10306740169,0.0,1.10306740169
 02/13  02:00:00,49.102665037,0.967087514307,0.0,9.19939332305,2.68041601173,21.4433280938,0.0737974620914,0.0537974620914,0.02
 02/13  03:00:00,47.5357404082,0.773670011445,0.0,7.82588619715,2.68041601173,21.4433280938,1.19989062843,0.0968084744781,1.10308215395
 02/13  04:00:00,50.7453812196,0.967087514307,0.0,10.8421095056,2.68041601173,21.4433280938,0.395113190202,0.375113190202,0.02
 02/13  05:00:00,48.4676293113,0.773670011445,0.0,8.75777510023,2.68041601173,21.4433280938,1.48814709643,0.385066205162,1.10308089127
 02/13  06:00:00,54.1125989354,0.967087514307,0.0,11.5289112097,5.36083202345,21.4433280938,0.992276066947,0.972276066947,0.02
 02/13  07:00:00,219.260823258,3.32516319961,0.0,174.319059847,5.36083202345,21.4433280938,1.1229090515,0.0197365650284,1.10317248647
 02/13  08:00:00,189.757309074,3.32516319961,0.0,130.257420078,16.0824960704,32.6817896323,36.6352898339,35.5315540934,1.10373574055
 02/13  09:00:00,205.137985353,3.32516319961,0.0,83.1535814613,48.2474882111,70.4033123869,29.6057346758,27.4167905894,2.18894408645
 02/13  10:00:00,182.720288045,3.32516319961,0.0,69.0844555822,48.2474882111,62.0547409583,21.923465175,19.7343714027,2.18909377234
 02/13  11:00:00,170.236329703,3.32516319961,0.0,58.5270906469,48.2474882111,60.1281475517,13.6929422918,11.5035764007,2.18936589108
 02/13  12:00:00,150.770837583,3.32516319961,0.0,37.1350051195,48.2474882111,62.0547409583,6.27354310119,2.99814513433,3.27539796686
 02/13  13:00:00,149.277865232,3.33800551732,0.0,36.1735389586,48.2474882111,61.5103924513,3.27628096268,0.0,3.27628096268
 02/13  14:00:00,140.012246348,3.4125709986,0.0,24.6835115805,48.2474882111,63.6602354638,2.19116533954,0.0,2.19116533954
 02/13  15:00:00,128.829991849,3.39462062379,0.0,17.0512953686,48.2474882111,60.1281475517,2.1894579975,0.0,2.1894579975
 02/13  16:00:00,123.685718118,3.33240216163,0.0,11.9692400991,48.2474882111,60.1281475517,2.18871804524,0.0,2.18871804524
 02/13  17:00:00,129.297362321,3.32815644937,0.0,14.6952399047,48.2474882111,63.0180376616,3.82430602342,0.549798177448,3.27450784597
 02/13  18:00:00,141.652872947,3.40081576028,0.0,28.0536715394,37.5258241642,62.7947880557,1.10400631888,0.0,1.10400631888
 02/13  19:00:00,123.632214024,3.32516319961,0.0,42.6722716587,26.8041601173,36.0181789539,7.51842524609,6.4145754684,1.10384977769
 02/13  20:00:00,124.519345829,3.32516319961,0.0,46.1281946728,26.8041601173,33.4493877451,7.70673315612,6.60312530319,1.10360785293
 02/13  21:00:00,118.791166849,3.32516319961,0.0,56.4825117629,16.0824960704,28.0885557216,9.99079875343,8.8872905501,1.10350820333
 02/13  22:00:00,122.003875134,3.32516319961,0.0,60.9796156525,16.0824960704,26.8041601173,12.9034809711,11.8001270656,1.10335390552
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030206638,0.0,1.1030206638
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301356458,0.0,1.10301356458
 02/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301762356,0.0,1.10301762356
 02/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316113779,0.0,1.10316113779
 02/14  07:00:00,154.08142149,3.32516319961,0.0,109.139658079,5.36083202345,21.4433280938,1.10312044602,0.0,1.10312044602
 02/14  08:00:00,142.140643435,3.32516319961,0.0,85.1080877722,16.0824960704,32.6817896323,15.2709176764,14.1671793655,1.1037383109
 02/14  09:00:00,174.154267115,3.32516319961,0.0,52.1698632232,48.2474882111,70.4033123869,14.7915056577,12.6027922854,2.18871337233
 02/14  10:00:00,156.410862595,3.32516319961,0.0,42.7750301324,48.2474882111,62.0547409583,10.2476134673,8.05857137055,2.18904209672
 02/14  11:00:00,149.760514445,3.32516319961,0.0,38.0512753886,48.2474882111,60.1281475517,7.37894723762,5.18962477528,2.18932246234
 02/14  12:00:00,149.38804093,3.32516319961,0.0,35.7522084671,48.2474882111,62.0547409583,9.68204935893,7.49208709225,2.18996226669
 02/14  13:00:00,154.1744769,3.32517433707,0.0,41.0829818062,48.2474882111,61.5103924513,12.3655340557,9.08937007072,3.27616398497
 02/14  14:00:00,147.081744585,3.32516319961,0.0,31.8404176163,48.2474882111,63.6602354638,6.66213753439,3.3862384553,3.27589907909
 02/14  15:00:00,140.388845324,3.32516319961,0.0,28.6796062672,48.2474882111,60.1281475517,2.18898191946,0.0,2.18898191946
 02/14  16:00:00,135.136976517,3.32516319961,0.0,23.4277374606,48.2474882111,60.1281475517,2.18857639295,0.0,2.18857639295
 02/14  17:00:00,140.217700035,3.34813337978,0.0,25.5956006883,48.2474882111,63.0180376616,2.70814321821,0.518457319341,2.18968589886
 02/14  18:00:00,146.666504489,3.43526230989,0.0,33.0328565319,37.5258241642,62.7947880557,3.22195373003,1.03368072724,2.18827300279
 02/14  19:00:00,123.811336359,3.32516319961,0.0,42.851393994,26.8041601173,36.0181789539,4.94942381924,3.84566106939,1.10376274985
 02/14  20:00:00,123.75181046,3.32516319961,0.0,45.3606593044,26.8041601173,33.4493877451,6.04805304009,4.94460616294,1.10344687715
 02/14  21:00:00,116.62704588,3.32516319961,0.0,54.3183907946,16.0824960704,28.0885557216,7.28139130072,6.17786280755,1.10352849317
 02/14  22:00:00,119.516709815,3.32516319961,0.0,58.4924503334,16.0824960704,26.8041601173,7.58458964308,6.48141730613,1.10317233695
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302068487,0.0,1.10302068487
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301585306,0.0,1.10301585306
 02/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302003001,0.0,1.10302003001
 02/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314737536,0.0,1.10314737536
 02/15  07:00:00,145.281792139,3.32516319961,0.0,100.340028728,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  08:00:00,135.190242875,3.32516319961,0.0,78.1576872124,16.0824960704,32.6817896323,12.123080227,11.0194892673,1.1035909597
 02/15  09:00:00,168.212201577,3.32732602063,0.0,46.2256348643,48.2474882111,70.4033123869,10.690905906,8.50213864985,2.18876725618
 02/15  10:00:00,152.359145148,3.32516319961,0.0,38.723312685,48.2474882111,62.0547409583,5.34258780994,3.15338092164,2.1892068883
 02/15  11:00:00,145.551769169,3.32516319961,0.0,33.8425301123,48.2474882111,60.1281475517,2.28902155773,0.0998768163204,2.18914474141
 02/15  12:00:00,141.521412709,3.32516319961,0.0,27.8855802458,48.2474882111,62.0547409583,3.27493741356,0.0,3.27493741356
 02/15  13:00:00,146.840488436,3.32571182225,0.0,33.7484558574,48.2474882111,61.5103924513,3.27665333888,0.0,3.27665333888
 02/15  14:00:00,138.994444937,3.3466833119,0.0,23.7315978563,48.2474882111,63.6602354638,3.27608022068,0.0,3.27608022068
 02/15  15:00:00,134.353152357,3.32516319961,0.0,22.6439133006,48.2474882111,60.1281475517,2.18879828115,0.0,2.18879828115
 02/15  16:00:00,135.420804937,3.32516319961,0.0,23.7115658809,48.2474882111,60.1281475517,1.10425679243,0.0,1.10425679243
 02/15  17:00:00,137.444437199,3.36618830587,0.0,22.8042829268,48.2474882111,63.0180376616,3.27448774796,0.0,3.27448774796
 02/15  18:00:00,142.400894597,3.45117443636,0.0,28.751334513,37.5258241642,62.7947880557,1.10400821154,0.0,1.10400821154
 02/15  19:00:00,119.575355434,3.32516319961,0.0,38.6154130694,26.8041601173,36.0181789539,4.07996347505,1.89223277133,2.18773070372
 02/15  20:00:00,121.85298456,3.32516319961,0.0,43.4618334041,26.8041601173,33.4493877451,13.6234719379,12.5199670831,1.10350485485
 02/15  21:00:00,114.954058265,3.32516319961,0.0,52.6454031792,16.0824960704,28.0885557216,18.5795275902,17.4759000397,1.10362755054
 02/15  22:00:00,118.8814319,3.32516319961,0.0,57.8571724188,16.0824960704,26.8041601173,19.3038336327,19.2838336327,0.02
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305934792,0.0,1.10305934792
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301309683,0.0,1.10301309683
 02/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301729468,0.0,1.10301729468
 02/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301993315,0.0,1.10301993315
 02/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/16  07:00:00,155.577947331,3.32516319961,0.0,110.63618392,5.36083202345,21.4433280938,1.10315626271,0.0,1.10315626271
 02/16  08:00:00,142.011489247,3.32516319961,0.0,84.9789335844,16.0824960704,32.6817896323,17.5867371243,16.4831072705,1.10362985371
 02/16  09:00:00,173.896327657,3.32537246076,0.0,51.9117145038,48.2474882111,70.4033123869,14.7241179548,12.5350029124,2.18911504243
 02/16  10:00:00,156.774794383,3.32516319961,0.0,43.1389619203,48.2474882111,62.0547409583,9.34744377637,7.15799872355,2.18944505281
 02/16  11:00:00,150.479851975,3.32516319961,0.0,38.7706129182,48.2474882111,60.1281475517,5.02455157871,2.83544172035,2.18910985836
 02/16  12:00:00,148.800709829,3.32516319961,0.0,35.1648773663,48.2474882111,62.0547409583,3.1662642168,0.97626329203,2.19000092477
 02/16  13:00:00,151.165847238,3.32516319961,0.0,38.0743632814,48.2474882111,61.5103924513,3.47081341731,0.194050540169,3.27676287714
 02/16  14:00:00,138.319896545,3.34065629852,0.0,23.0630764773,48.2474882111,63.6602354638,3.27648865694,0.0,3.27648865694
 02/16  15:00:00,123.50166896,3.32516319961,0.0,11.7924299036,48.2474882111,60.1281475517,2.18920196817,0.0,2.18920196817
 02/16  16:00:00,119.544074227,3.32516319961,0.0,7.83483517047,48.2474882111,60.1281475517,2.18872059615,0.0,2.18872059615
 02/16  17:00:00,122.985734816,3.41650103987,0.0,8.29526780916,48.2474882111,63.0180376616,2.18974674833,0.0,2.18974674833
 02/16  18:00:00,132.096284819,3.48448637626,0.0,20.8807461287,37.5258241642,62.7947880557,3.97602834493,1.78727289667,2.18875544826
 02/16  19:00:00,118.823476061,3.32516319961,0.0,37.8635336965,26.8041601173,36.0181789539,16.0746986605,14.9709169072,1.10378175338
 02/16  20:00:00,122.776493936,3.32516319961,0.0,44.3853427798,26.8041601173,33.4493877451,25.3722509627,24.2687427141,1.10350824857
 02/16  21:00:00,116.523613155,3.32516319961,0.0,54.2149580693,16.0824960704,28.0885557216,31.5059359767,30.4023779091,1.10355806758
 02/16  22:00:00,120.653872719,3.32516319961,0.0,59.629613238,16.0824960704,26.8041601173,35.7165353446,34.6133622922,1.10317305242
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302056447,0.0,1.10302056447
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301428179,0.0,1.10301428179
 02/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301805702,0.0,1.10301805702
 02/17  05:00:00,41.7335655035,0.386835005723,0.0,2.41054629818,2.68041601173,21.4433280938,0.343718996572,0.323718996572,0.02
 02/17  06:00:00,47.384610846,0.773670011445,0.0,4.9943406232,5.36083202345,21.4433280938,1.27129745358,0.168064447429,1.10323300615
 02/17  07:00:00,176.482983118,3.32516319961,0.0,131.541219707,5.36083202345,21.4433280938,0.138349318909,0.118349318909,0.02
 02/17  08:00:00,155.316005865,3.32516319961,0.0,98.2834502019,16.0824960704,32.6817896323,52.8136530086,50.626428063,2.18722494564
 02/17  09:00:00,169.967133359,3.33158339412,0.0,47.9763092726,48.2474882111,70.4033123869,33.670673062,32.566157188,1.10451587396
 02/17  10:00:00,139.313984102,3.32516319961,0.0,25.6781516388,48.2474882111,62.0547409583,18.2916436053,16.1024235029,2.1892201024
 02/17  11:00:00,131.092347315,3.32516319961,0.0,19.3831082586,48.2474882111,60.1281475517,6.7911306798,3.51702906234,3.27410161746
 02/17  12:00:00,131.833372331,3.40307558699,0.0,18.1196274801,48.2474882111,62.0547409583,2.190076983,0.0,2.190076983
 02/17  13:00:00,133.325842992,3.51457669268,0.0,20.0449455425,48.2474882111,61.5103924513,3.27723714231,0.0,3.27723714231
 02/17  14:00:00,129.316434635,3.72588175965,0.0,13.6743891059,48.2474882111,63.6602354638,3.27664415625,0.0,3.27664415625
 02/17  15:00:00,120.87926949,3.55213923807,0.0,8.94305439518,48.2474882111,60.1281475517,2.18871670613,0.0,2.18871670613
 02/17  16:00:00,118.170053716,3.41011632194,0.0,6.37586153697,48.2474882111,60.1281475517,2.1888078521,0.0,2.1888078521
 02/17  17:00:00,121.451534992,3.44782488835,0.0,6.7297441365,48.2474882111,63.0180376616,2.18978886984,0.0,2.18978886984
 02/17  18:00:00,125.200539324,3.51723456855,0.0,13.9522524411,37.5258241642,62.7947880557,2.29336464886,0.105259178567,2.18810547029
 02/17  19:00:00,111.656905495,3.32516319961,0.0,30.6969631299,26.8041601173,36.0181789539,18.3239221825,17.2201288033,1.10379337916
 02/17  20:00:00,116.854865155,3.32516319961,0.0,38.4637139988,26.8041601173,33.4493877451,28.3855487143,27.2820072648,1.10354144948
 02/17  21:00:00,112.308151458,3.32516319961,0.0,49.9994963719,16.0824960704,28.0885557216,36.3607481298,35.2572118947,1.10353623515
 02/17  22:00:00,115.507954818,3.32516319961,0.0,54.4836953366,16.0824960704,26.8041601173,39.1281306606,38.0249799155,1.10315074511
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030205015,0.0,1.1030205015
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030142626,0.0,1.1030142626
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  05:00:00,34.9820035081,0.193417502861,0.0,1.21323382907,2.68041601173,16.0824960704,1.48629303256,0.383275014692,1.10301801787
 02/18  06:00:00,38.9933345203,0.773670011445,0.0,4.64431233268,2.68041601173,16.0824960704,0.305364918893,0.285364918893,0.02
 02/18  07:00:00,169.827394702,3.32516319961,0.0,124.885631291,5.36083202345,21.4433280938,1.10320112214,0.0,1.10320112214
 02/18  08:00:00,136.104225996,3.32516319961,0.0,95.8942135012,5.36083202345,26.5809105114,39.0458973178,37.9426181054,1.10327921242
 02/18  09:00:00,124.097574295,3.32516319961,0.0,62.6602661517,26.8041601173,31.2995447326,29.0875212317,27.9840450415,1.10347619016
 02/18  10:00:00,115.924509723,3.32516319961,0.0,52.2395092715,26.8041601173,33.5472370403,13.8132647246,12.7095498364,1.10371488827
 02/18  11:00:00,109.8954515,3.32516319961,0.0,47.1737477519,26.8041601173,32.583940337,5.33535823656,4.23172660871,1.10363162785
 02/18  12:00:00,109.78335065,3.32516319961,0.0,44.813954594,26.8041601173,34.8316326447,4.5138914362,3.41009436565,1.10379707055
 02/18  13:00:00,105.964967771,3.32516319961,0.0,42.2799673199,26.8041601173,33.5472370403,4.87137698086,2.683785944,2.18759103685
 02/18  14:00:00,92.5793742255,3.32516319961,0.0,31.463164983,26.8041601173,30.9784458315,3.06910906738,1.96541346412,1.10369560326
 02/18  15:00:00,69.8569072574,3.32516319961,0.0,37.1503526376,8.04124803518,21.3317032909,1.6351373324,0.531618726071,1.10351860633
 02/18  16:00:00,64.9790826749,3.32516319961,0.0,33.5569236595,8.04124803518,20.0473076865,1.10336034606,0.0,1.10336034606
 02/18  17:00:00,67.6130046524,3.32516319961,0.0,35.869746736,8.04124803518,20.3684065876,2.02870284436,0.925268804663,1.10343403969
 02/18  18:00:00,87.5838447672,3.32516319961,0.0,56.1587359848,2.68041601173,18.0090894769,6.76206063574,6.74206063574,0.02
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311188629,0.0,1.10311188629
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312243867,0.0,1.10312243867
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319619734,0.0,1.10319619734
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299399585,0.0,1.10299399585
 02/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  03:00:00,39.2682405499,0.773670011445,0.0,4.91921836221,2.68041601173,16.0824960704,1.31705573661,0.214083867517,1.10297186909
 02/19  04:00:00,40.9200639147,0.967087514307,0.0,6.37762422423,2.68041601173,16.0824960704,0.0902233141732,0.0702233141732,0.02
 02/19  05:00:00,39.5649500585,0.773670011445,0.0,5.21592787085,2.68041601173,16.0824960704,1.21917260478,0.116147838305,1.10302476647
 02/19  06:00:00,41.1799097296,0.967087514307,0.0,6.63747003906,2.68041601173,16.0824960704,0.0783832393487,0.0583832393487,0.02
 02/19  07:00:00,40.1925023524,0.773670011445,0.0,5.84348016473,2.68041601173,16.0824960704,1.23251777592,0.129496615179,1.10302116074
 02/19  08:00:00,31.7015460722,0.967087514307,0.0,7.02843971508,2.68041601173,16.0824960704,0.0874075322634,0.0674075322634,0.02
 02/19  09:00:00,23.7956767534,0.773670011445,0.0,4.25065456576,2.68041601173,16.0824960704,0.0994500623745,0.0794500623745,0.02
 02/19  10:00:00,20.8488227179,0.386835005723,0.0,1.69063553596,2.68041601173,16.0824960704,1.10297335995,0.0,1.10297335995
 02/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306744548,0.0,1.10306744548
 02/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319437974,0.0,1.10319437974
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310849176,0.0,1.10310849176
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300984054,0.0,1.10300984054
 02/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297119561,0.0,1.10297119561
 02/19  21:00:00,37.7056819346,0.773670011445,0.0,3.35665974692,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  22:00:00,40.0871462362,0.967087514307,0.0,5.54470654566,2.68041601173,16.0824960704,1.10311283239,0.0,1.10311283239
 02/19  23:00:00,39.5966835144,0.773670011445,0.0,5.24766132677,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  24:00:00,42.2953421535,0.967087514307,0.0,7.75290246305,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  01:00:00,41.9612855168,0.773670011445,0.0,7.6122633292,2.68041601173,16.0824960704,1.26079326368,0.15776409051,1.10302917317
 02/20  02:00:00,43.9092990257,0.967087514307,0.0,9.36685933522,2.68041601173,16.0824960704,0.134045663549,0.114045663549,0.02
 02/20  03:00:00,42.588262573,0.773670011445,0.0,8.23924038536,2.68041601173,16.0824960704,1.45564708333,0.352674731921,1.10297235141
 02/20  04:00:00,45.0586837631,0.967087514307,0.0,10.5162440726,2.68041601173,16.0824960704,0.303172516409,0.283172516409,0.02
 02/20  05:00:00,43.5948562832,0.773670011445,0.0,9.24583409556,2.68041601173,16.0824960704,1.82270911184,0.719685089297,1.10302402255
 02/20  06:00:00,45.4763695596,0.967087514307,0.0,10.9339298691,2.68041601173,16.0824960704,0.332427037484,0.312427037484,0.02
 02/20  07:00:00,44.1129335089,0.773670011445,0.0,9.76391132126,2.68041601173,16.0824960704,2.01980848883,0.916779415363,1.10302907347
 02/20  08:00:00,32.8136358211,0.967087514307,0.0,10.6078627973,2.68041601173,16.0824960704,0.971846876739,0.951846876739,0.02
 02/20  09:00:00,24.851445028,0.773670011445,0.0,5.3064228404,2.68041601173,16.0824960704,0.610297060389,0.590297060389,0.02
 02/20  10:00:00,23.4720444319,0.967087514307,0.0,3.73360474137,2.68041601173,16.0824960704,1.15708414288,0.0540729844903,1.10301115839
 02/20  11:00:00,22.5548989564,0.773670011445,0.0,3.00987676874,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  12:00:00,23.095037617,0.773670011445,0.0,3.5500154294,2.68041601173,16.0824960704,1.10312406901,0.0,1.10312406901
 02/20  13:00:00,19.8242479058,0.193417502861,0.0,0.859478226713,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032521352,0.0,1.1032521352
 02/20  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310759803,0.0,1.10310759803
 02/20  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297169169,0.0,1.10297169169
 02/20  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029710805,0.0,1.1029710805
 02/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  22:00:00,37.0174859362,0.580252508584,0.0,2.86188125142,2.68041601173,16.0824960704,1.10311121599,0.0,1.10311121599
 02/20  23:00:00,37.3450777212,0.580252508584,0.0,3.18947303641,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  24:00:00,40.1861931986,0.967087514307,0.0,5.64375350814,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/21  01:00:00,44.2476493538,0.773670011445,0.0,4.53779514274,2.68041601173,21.4433280938,1.10299659631,0.0,1.10299659631
 02/21  02:00:00,44.9375582214,0.773670011445,0.0,5.2277040103,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  03:00:00,46.723425518,0.967087514307,0.0,6.82015380404,2.68041601173,21.4433280938,1.10301664107,0.0,1.10301664107
 02/21  04:00:00,45.308068277,0.773670011445,0.0,5.59821406593,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  05:00:00,46.6508273264,0.967087514307,0.0,6.74755561243,2.68041601173,21.4433280938,1.10301925006,0.0,1.10301925006
 02/21  06:00:00,48.2311376982,0.773670011445,0.0,5.84086747539,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  07:00:00,211.425518643,3.32516319961,0.0,166.483755232,5.36083202345,21.4433280938,1.10320624586,0.0,1.10320624586
 02/21  08:00:00,178.339908908,3.32516319961,0.0,123.774686579,16.0824960704,32.6817896323,16.4451450013,15.3414982495,1.10364675177
 02/21  09:00:00,195.695271509,3.32516319961,0.0,73.7108676171,48.2474882111,70.4033123869,7.93611301433,5.74724229664,2.18887071769
 02/21  10:00:00,165.344736604,3.32516319961,0.0,51.7089041406,48.2474882111,62.0547409583,2.18921408548,0.0,2.18921408548
 02/21  11:00:00,148.158024425,3.32516319961,0.0,36.4487853683,48.2474882111,60.1281475517,2.1894825349,0.0,2.1894825349
 02/21  12:00:00,145.317365312,3.32516319961,0.0,31.6815328485,48.2474882111,62.0547409583,3.27485263503,0.0,3.27485263503
 02/21  13:00:00,152.575063029,3.32516319961,0.0,39.4835790734,48.2474882111,61.5103924513,3.27620001103,0.0,3.27620001103
 02/21  14:00:00,143.27752881,3.32516319961,0.0,28.0362018411,48.2474882111,63.6602354638,2.1904762809,0.0,2.1904762809
 02/21  15:00:00,137.95630168,3.32516319961,0.0,26.2470626239,48.2474882111,60.1281475517,2.18955033747,0.0,2.18955033747
 02/21  16:00:00,139.147905934,3.32516319961,0.0,27.4386668775,48.2474882111,60.1281475517,2.18880706203,0.0,2.18880706203
 02/21  17:00:00,142.739741215,3.32516319961,0.0,28.1406120484,48.2474882111,63.0180376616,3.27436055591,0.0,3.27436055591
 02/21  18:00:00,146.333443052,3.34179310741,0.0,35.2605976306,37.5258241642,62.7947880557,1.10404575555,0.0,1.10404575555
 02/21  19:00:00,127.645350446,3.32516319961,0.0,46.6854080808,26.8041601173,36.0181789539,1.10389035803,0.0,1.10389035803
 02/21  20:00:00,127.708190865,3.32516319961,0.0,49.3170397091,26.8041601173,33.4493877451,1.10364091518,0.0,1.10364091518
 02/21  21:00:00,123.678104078,3.32516319961,0.0,61.3694489923,16.0824960704,28.0885557216,4.2601806858,3.15664153458,1.10353915122
