Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/21  22:00:00,126.509353768,3.32516319961,0.0,65.4850942866,16.0824960704,26.8041601173,8.23795396148,7.13457497812,1.10337898336
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301719043,0.0,1.10301719043
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301954948,0.0,1.10301954948
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302027165,0.0,1.10302027165
 02/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030884152,0.0,1.1030884152
 02/22  07:00:00,147.094565648,3.32516319961,0.0,102.152802237,5.36083202345,21.4433280938,1.10310540661,0.0,1.10310540661
 02/22  08:00:00,131.465009427,3.32516319961,0.0,76.899787097,16.0824960704,32.6817896323,1.82817252203,0.724543969682,1.10362855235
 02/22  09:00:00,162.172002102,3.32516319961,0.0,40.1875982102,48.2474882111,70.4033123869,2.18877612616,0.0,2.18877612616
 02/22  10:00:00,138.953095989,3.32516319961,0.0,25.317263526,48.2474882111,62.0547409583,2.18910107188,0.0,2.18910107188
 02/22  11:00:00,126.485339804,3.32516319961,0.0,14.7761007474,48.2474882111,60.1281475517,2.18938774581,0.0,2.18938774581
 02/22  12:00:00,126.031534554,3.32516319961,0.0,12.3957020905,48.2474882111,62.0547409583,2.19000912259,0.0,2.19000912259
 02/22  13:00:00,128.988657923,3.33682717794,0.0,15.8855099882,48.2474882111,61.5103924513,3.27676080112,0.0,3.27676080112
 02/22  14:00:00,129.028136968,3.36129029793,0.0,13.7506829009,48.2474882111,63.6602354638,3.27594709249,0.0,3.27594709249
 02/22  15:00:00,127.229946942,3.32516319961,0.0,15.5207078852,48.2474882111,60.1281475517,2.18901053099,0.0,2.18901053099
 02/22  16:00:00,129.980968411,3.32516319961,0.0,18.2717293543,48.2474882111,60.1281475517,2.18860016556,0.0,2.18860016556
 02/22  17:00:00,133.738298095,3.36823175852,0.0,19.0961003696,48.2474882111,63.0180376616,2.18970530589,0.0,2.18970530589
 02/22  18:00:00,133.395938104,3.4525347694,0.0,24.6796843539,37.5258241642,62.7947880557,2.18828742025,0.0,2.18828742025
 02/22  19:00:00,114.32827762,3.32516319961,0.0,33.3683352551,26.8041601173,36.0181789539,1.10376851127,0.0,1.10376851127
 02/22  20:00:00,115.264491596,3.32516319961,0.0,36.8733404395,26.8041601173,33.4493877451,1.10345143692,0.0,1.10345143692
 02/22  21:00:00,107.363159106,3.32516319961,0.0,45.0545040203,16.0824960704,28.0885557216,1.73190444953,0.628371944458,1.10353250507
 02/22  22:00:00,110.690505652,3.32516319961,0.0,49.6662461711,16.0824960704,26.8041601173,4.83503293562,3.73185936623,1.10317356939
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302016803,0.0,1.10302016803
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301618921,0.0,1.10301618921
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301906679,0.0,1.10301906679
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314777394,0.0,1.10314777394
 02/23  07:00:00,145.224835707,3.32516319961,0.0,100.283072296,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  08:00:00,130.884483839,3.32516319961,0.0,76.3192615098,16.0824960704,32.6817896323,23.55690409,22.453313483,1.10359060697
 02/23  09:00:00,155.97637708,3.34131075723,0.0,33.9758256302,48.2474882111,70.4033123869,10.1452187836,7.95645836879,2.18876041485
 02/23  10:00:00,131.296893487,3.32516319961,0.0,17.6610610238,48.2474882111,62.0547409583,2.41220857453,0.223014605962,2.18919396857
 02/23  11:00:00,126.721904263,3.32516319961,0.0,15.0126652065,48.2474882111,60.1281475517,2.18912619912,0.0,2.18912619912
 02/23  12:00:00,126.125460556,3.32516319961,0.0,12.4896280926,48.2474882111,62.0547409583,3.275015555,0.0,3.275015555
 02/23  13:00:00,131.852012594,3.36430382452,0.0,18.7213880125,48.2474882111,61.5103924513,3.27684615112,0.0,3.27684615112
 02/23  14:00:00,132.666682621,3.38332841372,0.0,17.3671904386,48.2474882111,63.6602354638,3.27601337104,0.0,3.27601337104
 02/23  15:00:00,126.211803961,3.32516319961,0.0,14.5025649042,48.2474882111,60.1281475517,2.82688739913,0.638136439329,2.1887509598
 02/23  16:00:00,119.71765284,3.32586860127,0.0,8.0077083821,48.2474882111,60.1281475517,1.46846782371,0.363978321487,1.10448950223
 02/23  17:00:00,121.99708057,3.41662746423,0.0,7.30648713904,48.2474882111,63.0180376616,3.27440095511,0.0,3.27440095511
 02/23  18:00:00,124.982612943,3.49691673169,0.0,16.2219772311,37.5258241642,62.7947880557,1.10397995423,0.0,1.10397995423
 02/23  19:00:00,112.813544911,3.32516319961,0.0,31.8536025457,26.8041601173,36.0181789539,9.24673768738,7.05904904982,2.18768863756
 02/23  20:00:00,116.737820079,3.32516319961,0.0,38.3466689225,26.8041601173,33.4493877451,16.518055825,15.4145760972,1.10347972771
 02/23  21:00:00,111.440002101,3.32516319961,0.0,49.1313470157,16.0824960704,28.0885557216,26.3973830768,25.2937833954,1.1035996814
 02/23  22:00:00,113.94812016,3.32516319961,0.0,52.9238606789,16.0824960704,26.8041601173,24.9216119011,24.9016119011,0.02
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030571721,0.0,1.1030571721
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030185091,0.0,1.1030185091
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302005681,0.0,1.10302005681
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030137004,0.0,1.1030137004
 02/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  07:00:00,160.158242926,3.32516319961,0.0,115.216479515,5.36083202345,21.4433280938,1.1705663538,0.0674450115852,1.10312134222
 02/24  08:00:00,139.505175237,3.32516319961,0.0,84.9399529071,16.0824960704,32.6817896323,37.2327658284,36.1290320979,1.10373373053
 02/24  09:00:00,165.418020467,3.33732680701,0.0,43.4214529675,48.2474882111,70.4033123869,20.8218197065,18.6327959592,2.18902374728
 02/24  10:00:00,135.534802637,3.32516319961,0.0,21.8989701736,48.2474882111,62.0547409583,7.64173743738,5.45239032146,2.18934711593
 02/24  11:00:00,126.838265037,3.32516319961,0.0,15.129025981,48.2474882111,60.1281475517,2.59005698142,0.400718479814,2.18933850161
 02/24  12:00:00,127.037357445,3.32516319961,0.0,13.4015249819,48.2474882111,62.0547409583,2.18988998485,0.0,2.18988998485
 02/24  13:00:00,128.898524682,3.38216682183,0.0,15.7500371033,48.2474882111,61.5103924513,3.27657627783,0.0,3.27657627783
 02/24  14:00:00,125.935365823,3.41106573724,0.0,10.6081363164,48.2474882111,63.6602354638,3.27629506917,0.0,3.27629506917
 02/24  15:00:00,122.892483949,3.32976791372,0.0,11.1786401787,48.2474882111,60.1281475517,2.18906879954,0.0,2.18906879954
 02/24  16:00:00,117.787013936,3.33641248916,0.0,6.06652558967,48.2474882111,60.1281475517,2.18882250765,0.0,2.18882250765
 02/24  17:00:00,120.155939488,3.43288742355,0.0,5.44908609743,48.2474882111,63.0180376616,2.18955174914,0.0,2.18955174914
 02/24  18:00:00,121.693215819,3.51635385265,0.0,12.9131429859,37.5258241642,62.7947880557,3.10431257106,0.915916619122,2.18839595194
 02/24  19:00:00,111.459026844,3.32516319961,0.0,30.4990844787,26.8041601173,36.0181789539,14.2155304478,13.1118148915,1.10371555628
 02/24  20:00:00,115.062050538,3.32516319961,0.0,36.6708993823,26.8041601173,33.4493877451,20.7371850649,19.6336512949,1.10353377004
 02/24  21:00:00,108.551927725,3.32516319961,0.0,46.2432726394,16.0824960704,28.0885557216,21.9506923759,20.8470713683,1.10362100764
 02/24  22:00:00,110.937470111,3.32516319961,0.0,49.91321063,16.0824960704,26.8041601173,21.1938751038,20.0907239024,1.10315120142
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301935795,0.0,1.10301935795
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302001586,0.0,1.10302001586
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301519408,0.0,1.10301519408
 02/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315687767,0.0,1.10315687767
 02/25  07:00:00,154.71821115,3.32516319961,0.0,109.776447739,5.36083202345,21.4433280938,0.0680627024197,0.0480627024197,0.02
 02/25  08:00:00,123.452827204,3.32516319961,0.0,88.1774813758,5.36083202345,26.5809105114,28.4842362213,27.380950473,1.10328574838
 02/25  09:00:00,130.667085166,3.32516319961,0.0,69.2297770226,26.8041601173,31.2995447326,22.9968195096,21.893361965,1.10345754463
 02/25  10:00:00,125.547515803,3.32516319961,0.0,61.862515352,26.8041601173,33.5472370403,13.9062266474,12.8024528583,1.10377378911
 02/25  11:00:00,118.110673599,3.32516319961,0.0,55.3889698505,26.8041601173,32.583940337,6.07188731863,4.96818043653,1.10370688209
 02/25  12:00:00,117.011331485,3.32516319961,0.0,52.0419354289,26.8041601173,34.8316326447,3.37265244659,1.18492307819,2.1877293684
 02/25  13:00:00,113.874846494,3.32516319961,0.0,50.1898460429,26.8041601173,33.5472370403,1.10367799306,0.0,1.10367799306
 02/25  14:00:00,107.657449204,3.32516319961,0.0,46.5412399612,26.8041601173,30.9784458315,1.10362049559,0.0,1.10362049559
 02/25  15:00:00,93.1064867407,3.32516319961,0.0,60.3999321209,8.04124803518,21.3317032909,1.33309985105,0.229603235608,1.10349661544
 02/25  16:00:00,96.4829137093,3.32516319961,0.0,65.0607546939,8.04124803518,20.0473076865,3.08891832239,1.98556196619,1.1033563562
 02/25  17:00:00,99.321264418,3.32516319961,0.0,67.5780065015,8.04124803518,20.3684065876,4.47520783081,3.37178975476,1.10341807605
 02/25  18:00:00,105.433254149,3.32516319961,0.0,76.4754787,2.68041601173,18.0090894769,6.08545267249,6.06545267249,0.02
 02/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318026256,0.0,1.10318026256
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311988431,0.0,1.10311988431
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321680024,0.0,1.10321680024
 02/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301714803,0.0,1.10301714803
 02/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297113526,0.0,1.10297113526
 02/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  04:00:00,39.0598479835,0.580252508584,0.0,4.90424329867,2.68041601173,16.0824960704,0.0849822394809,0.0649822394809,0.02
 02/26  05:00:00,41.2009594325,0.773670011445,0.0,6.85193724486,2.68041601173,16.0824960704,1.10302798079,0.0,1.10302798079
 02/26  06:00:00,42.4439242293,0.967087514307,0.0,7.90148453878,2.68041601173,16.0824960704,0.0409617592475,0.0209617592475,0.02
 02/26  07:00:00,41.3566966728,0.773670011445,0.0,7.00767448516,2.68041601173,16.0824960704,1.19601153536,0.0929393519447,1.10307218341
 02/26  08:00:00,26.4688973725,0.967087514307,0.0,6.73045768204,2.68041601173,16.0824960704,0.0520980183197,0.0320980183197,0.02
 02/26  09:00:00,21.8294909506,0.580252508584,0.0,2.47788626581,2.68041601173,16.0824960704,1.12338974921,0.0203817484296,1.10300800078
 02/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296989678,0.0,1.10296989678
 02/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305976696,0.0,1.10305976696
 02/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306410323,0.0,1.10306410323
 02/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297031641,0.0,1.10297031641
 02/26  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029688743,0.0,1.1029688743
 02/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309347773,0.0,1.10309347773
 02/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  24:00:00,37.3997173243,0.580252508584,0.0,3.24411263949,2.68041601173,16.0824960704,1.10297216578,0.0,1.10297216578
 02/27  01:00:00,41.6229983457,0.386835005723,0.0,2.29997914033,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  02:00:00,42.9534784531,0.580252508584,0.0,3.43704174488,2.68041601173,21.4433280938,1.10301878414,0.0,1.10301878414
 02/27  03:00:00,42.8893420542,0.580252508584,0.0,3.37290534602,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  04:00:00,43.022813825,0.580252508584,0.0,3.5063771168,2.68041601173,21.4433280938,1.10306567607,0.0,1.10306567607
 02/27  05:00:00,44.530505106,0.773670011445,0.0,4.82065089492,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  06:00:00,45.8924224328,0.580252508584,0.0,3.6955697128,5.36083202345,21.4433280938,1.10314555157,0.0,1.10314555157
 02/27  07:00:00,199.322123809,3.32516319961,0.0,154.380360398,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  08:00:00,167.776978469,3.32516319961,0.0,115.679089473,16.0824960704,32.6817896323,5.1753454552,4.07168932881,1.10365612639
 02/27  09:00:00,194.509767093,3.32516319961,0.0,72.5253632015,48.2474882111,70.4033123869,3.46887726113,1.28024206518,2.18863519595
 02/27  10:00:00,174.123646747,3.32516319961,0.0,60.4878142839,48.2474882111,62.0547409583,2.18917215424,0.0,2.18917215424
 02/27  11:00:00,164.130413547,3.32516319961,0.0,52.4211744904,48.2474882111,60.1281475517,2.18926977764,0.0,2.18926977764
 02/27  12:00:00,149.225489029,3.32516319961,0.0,35.5896565657,48.2474882111,62.0547409583,3.27511355977,0.0,3.27511355977
 02/27  13:00:00,144.411628939,3.32516319961,0.0,31.3201449827,48.2474882111,61.5103924513,3.27677068799,0.0,3.27677068799
 02/27  14:00:00,134.956538486,3.34896091688,0.0,19.6914137998,48.2474882111,63.6602354638,3.27619026366,0.0,3.27619026366
 02/27  15:00:00,124.302134892,3.3684111615,0.0,12.5496478737,48.2474882111,60.1281475517,2.18886328095,0.0,2.18886328095
 02/27  16:00:00,120.224019636,3.32845564751,0.0,8.51148813185,48.2474882111,60.1281475517,1.10428530661,0.0,1.10428530661
 02/27  17:00:00,122.590652689,3.33705792911,0.0,7.97962879272,48.2474882111,63.0180376616,3.27455579873,0.0,3.27455579873
 02/27  18:00:00,122.689892379,3.42763493871,0.0,13.9985384596,37.5258241642,62.7947880557,1.10402808116,0.0,1.10402808116
 02/27  19:00:00,114.912429693,3.32516319961,0.0,33.9524873281,26.8041601173,36.0181789539,2.42353462784,0.235768021417,2.18776660642
 02/27  20:00:00,117.945910923,3.32516319961,0.0,39.5547597668,26.8041601173,33.4493877451,1.37172274754,0.268207650966,1.10351509657
 02/27  21:00:00,112.000983216,3.32516319961,0.0,49.6923281298,16.0824960704,28.0885557216,1.10363649669,0.0,1.10363649669
 02/27  22:00:00,115.463938788,3.32516319961,0.0,54.4396793063,16.0824960704,26.8041601173,1.07015755191,1.05015755191,0.02
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306351157,0.0,1.10306351157
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301485445,0.0,1.10301485445
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301792996,0.0,1.10301792996
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301955941,0.0,1.10301955941
 02/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  07:00:00,147.99157575,3.32516319961,0.0,103.049812339,5.36083202345,21.4433280938,1.10310945193,0.0,1.10310945193
 02/28  08:00:00,128.927553244,3.32516319961,0.0,76.8296642479,16.0824960704,32.6817896323,8.91682961565,7.8131994165,1.10363019914
 02/28  09:00:00,166.464212976,3.32516319961,0.0,44.4798090841,48.2474882111,70.4033123869,3.64063429999,1.45153229149,2.1891020085
 02/28  10:00:00,150.885323962,3.32516319961,0.0,37.2494914991,48.2474882111,62.0547409583,2.18941929887,0.0,2.18941929887
 02/28  11:00:00,143.492551816,3.32516319961,0.0,31.7833127594,48.2474882111,60.1281475517,2.18907519225,0.0,2.18907519225
 02/28  12:00:00,143.530627603,3.32516319961,0.0,29.8947951396,48.2474882111,62.0547409583,2.18995072357,0.0,2.18995072357
 02/28  13:00:00,148.0100126,3.32516319961,0.0,34.9185286441,48.2474882111,61.5103924513,3.27665700962,0.0,3.27665700962
 02/28  14:00:00,141.851317205,3.33168054026,0.0,26.603472896,48.2474882111,63.6602354638,3.27636033827,0.0,3.27636033827
 02/28  15:00:00,133.494621475,3.32516319961,0.0,21.7853824187,48.2474882111,60.1281475517,2.18911704399,0.0,2.18911704399
 02/28  16:00:00,122.3762014,3.32516319961,0.0,10.6669623437,48.2474882111,60.1281475517,2.18885609572,0.0,2.18885609572
 02/28  17:00:00,123.845121889,3.38117652104,0.0,9.18997940145,48.2474882111,63.0180376616,2.18963154137,0.0,2.18963154137
 02/28  18:00:00,126.538617065,3.47105211999,0.0,17.8038459643,37.5258241642,62.7947880557,2.18843918155,0.0,2.18843918155
 02/28  19:00:00,113.929307294,3.32516319961,0.0,32.9693649288,26.8041601173,36.0181789539,1.20654659467,0.102820951534,1.10372564313
 02/28  20:00:00,116.787184945,3.32516319961,0.0,38.3960337888,26.8041601173,33.4493877451,3.10458791725,2.00104664335,1.10354127391
 02/28  21:00:00,109.61361572,3.32516319961,0.0,47.3049606338,16.0824960704,28.0885557216,5.48409747235,4.38046921622,1.10362825614
 02/28  22:00:00,112.249156334,3.32516319961,0.0,51.224896853,16.0824960704,26.8041601173,6.67924466398,5.57608960359,1.10315506039
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301954697,0.0,1.10301954697
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301242398,0.0,1.10301242398
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301617867,0.0,1.10301617867
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315899763,0.0,1.10315899763
 03/01  07:00:00,141.118447407,3.32516319961,0.0,96.1766839962,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  08:00:00,126.954856567,3.32516319961,0.0,74.8569675703,16.0824960704,32.6817896323,11.2446510436,10.1409682355,1.10368280805
 03/01  09:00:00,166.229073193,3.33042550543,0.0,44.2394069951,48.2474882111,70.4033123869,8.49661259072,6.30810130597,2.18851128475
 03/01  10:00:00,150.276682852,3.32516319961,0.0,36.6408503891,48.2474882111,62.0547409583,5.38291416999,3.19367931878,2.18923485121
 03/01  11:00:00,142.967474258,3.32516319961,0.0,31.2582352011,48.2474882111,60.1281475517,2.37430661418,0.184978578045,2.18932803613
 03/01  12:00:00,139.171545723,3.32516319961,0.0,25.5357132596,48.2474882111,62.0547409583,3.27518098581,0.0,3.27518098581
 03/01  13:00:00,134.88078704,3.33561709748,0.0,21.778849186,48.2474882111,61.5103924513,3.27685356384,0.0,3.27685356384
 03/01  14:00:00,129.162595328,3.37003696969,0.0,13.8763945891,48.2474882111,63.6602354638,3.27625089686,0.0,3.27625089686
 03/01  15:00:00,125.280167024,3.32516319961,0.0,13.5709279677,48.2474882111,60.1281475517,2.18890293523,0.0,2.18890293523
 03/01  16:00:00,128.720047165,3.32516319961,0.0,17.0108081081,48.2474882111,60.1281475517,2.18853547339,0.0,2.18853547339
 03/01  17:00:00,132.38758071,3.38672157916,0.0,17.7268931636,48.2474882111,63.0180376616,2.18982257725,0.0,2.18982257725
 03/01  18:00:00,130.144622222,3.46712713431,0.0,23.8811094405,37.5258241642,62.7947880557,1.10404150009,0.0,1.10404150009
 03/01  19:00:00,114.61602495,3.32516319961,0.0,33.6560825851,26.8041601173,36.0181789539,2.27703194138,0.089242233465,2.18778970791
 03/01  20:00:00,116.257182384,3.32516319961,0.0,37.8660312279,26.8041601173,33.4493877451,3.00505213509,1.90152598919,1.1035261459
 03/01  21:00:00,107.649482577,3.32516319961,0.0,45.3408274915,16.0824960704,28.0885557216,3.39188882236,2.28836004815,1.10352877421
 03/01  22:00:00,108.320749048,3.32516319961,0.0,47.296489567,16.0824960704,26.8041601173,0.495833719395,0.475833719395,0.02
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305996356,0.0,1.10305996356
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301712568,0.0,1.10301712568
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301906864,0.0,1.10301906864
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301930651,0.0,1.10301930651
 03/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  07:00:00,136.684572098,3.32516319961,0.0,91.7428086868,5.36083202345,21.4433280938,1.10311375174,0.0,1.10311375174
 03/02  08:00:00,120.92955064,3.32516319961,0.0,68.8316616433,16.0824960704,32.6817896323,8.14668545119,7.04304530189,1.1036401493
 03/02  09:00:00,157.442197358,3.34085449066,0.0,35.4421021753,48.2474882111,70.4033123869,3.55821741969,1.36909561997,2.18912179972
 03/02  10:00:00,138.922441709,3.32516319961,0.0,25.2866092458,48.2474882111,62.0547409583,2.18943540254,0.0,2.18943540254
 03/02  11:00:00,126.41227362,3.32516319961,0.0,14.7030345635,48.2474882111,60.1281475517,2.18908730094,0.0,2.18908730094
 03/02  12:00:00,124.536823743,3.32516319961,0.0,10.9009912798,48.2474882111,62.0547409583,2.18995992676,0.0,2.18995992676
 03/02  13:00:00,126.786266455,3.36910908552,0.0,13.6508366128,48.2474882111,61.5103924513,3.27666337249,0.0,3.27666337249
 03/02  14:00:00,126.287642718,3.39529273377,0.0,10.9761862157,48.2474882111,63.6602354638,3.27635910695,0.0,3.27635910695
 03/02  15:00:00,122.878807683,3.32516319961,0.0,11.1695686262,48.2474882111,60.1281475517,2.18911415998,0.0,2.18911415998
 03/02  16:00:00,123.654439839,3.32553966656,0.0,11.9448243155,48.2474882111,60.1281475517,2.18885050787,0.0,2.18885050787
 03/02  17:00:00,125.8207197,3.40511482349,0.0,11.1416389094,48.2474882111,63.0180376616,2.18962214645,0.0,2.18962214645
 03/02  18:00:00,124.15209436,3.48560220747,0.0,17.8701065055,37.5258241642,62.7947880557,2.18842814823,0.0,2.18842814823
 03/02  19:00:00,111.666060321,3.32516319961,0.0,30.7061179562,26.8041601173,36.0181789539,1.80476553751,0.701045445745,1.10372009177
 03/02  20:00:00,114.380074476,3.32516319961,0.0,35.9889233201,26.8041601173,33.4493877451,8.71831382089,7.61477764013,1.10353618076
 03/02  21:00:00,107.863822742,3.32516319961,0.0,45.555167656,16.0824960704,28.0885557216,17.761744667,16.6581224863,1.1036221807
 03/02  22:00:00,110.083649692,3.32516319961,0.0,49.0593902102,16.0824960704,26.8041601173,18.1939157572,17.0907643042,1.10315145305
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301882354,0.0,1.10301882354
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301927731,0.0,1.10301927731
 03/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301434247,0.0,1.10301434247
 03/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315478223,0.0,1.10315478223
 03/03  07:00:00,142.708983022,3.32516319961,0.0,100.234552945,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  08:00:00,128.884534433,3.32516319961,0.0,76.7866454367,16.0824960704,32.6817896323,16.8456232361,15.7419486929,1.10367454319
 03/03  09:00:00,167.685520357,3.33492841304,0.0,45.6913512515,48.2474882111,70.4033123869,10.8029226464,8.61443797382,2.18848467256
 03/03  10:00:00,151.470726316,3.32516319961,0.0,37.834893853,48.2474882111,62.0547409583,7.73554050655,5.54633538267,2.18920512389
 03/03  11:00:00,144.903259725,3.32516319961,0.0,33.1940206688,48.2474882111,60.1281475517,5.04594184867,2.85664652067,2.18929532799
 03/03  12:00:00,143.07638421,3.32516319961,0.0,29.4405517472,48.2474882111,62.0547409583,3.93093463966,0.655810334286,3.27512430538
 03/03  13:00:00,145.896381706,3.33470282363,0.0,32.7953581257,48.2474882111,61.5103924513,3.27678833801,0.0,3.27678833801
 03/03  14:00:00,140.361211561,3.36274663274,0.0,25.0823011596,48.2474882111,63.6602354638,3.27617932845,0.0,3.27617932845
 03/03  15:00:00,133.94192237,3.32516319961,0.0,22.2326833136,48.2474882111,60.1281475517,2.18885380009,0.0,2.18885380009
 03/03  16:00:00,122.735202934,3.32516319961,0.0,11.0259638777,48.2474882111,60.1281475517,1.10427869124,0.0,1.10427869124
 03/03  17:00:00,126.207550665,3.39890530457,0.0,11.5346793937,48.2474882111,63.0180376616,3.27452255502,0.0,3.27452255502
 03/03  18:00:00,126.833575892,3.48239255637,0.0,20.554797688,37.5258241642,62.7947880557,1.10401473538,0.0,1.10401473538
 03/03  19:00:00,115.882010961,3.32516319961,0.0,34.9220685965,26.8041601173,36.0181789539,3.61208708417,1.42434987803,2.18773720614
 03/03  20:00:00,118.477493931,3.32516319961,0.0,40.0863427744,26.8041601173,33.4493877451,6.98344284896,5.87993944249,1.10350340647
 03/03  21:00:00,111.085610283,3.32516319961,0.0,48.7769551969,16.0824960704,28.0885557216,10.7016671164,9.59804436421,1.10362275219
 03/03  22:00:00,112.937102618,3.32516319961,0.0,51.9128431366,16.0824960704,26.8041601173,7.69751124222,7.67751124222,0.02
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305675981,0.0,1.10305675981
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301908392,0.0,1.10301908392
 03/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030145053,0.0,1.1030145053
 03/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301739169,0.0,1.10301739169
 03/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  07:00:00,148.351973073,3.32516319961,0.0,105.877542995,5.36083202345,21.4433280938,1.10314660823,0.0,1.10314660823
 03/04  08:00:00,119.26001681,3.32516319961,0.0,83.9846709814,5.36083202345,26.5809105114,14.7429100412,13.6396248368,1.10328520443
 03/04  09:00:00,123.839803134,3.32516319961,0.0,62.4024949907,26.8041601173,31.2995447326,9.03152804687,9.01152804687,0.02
 03/04  10:00:00,114.945114757,3.32516319961,0.0,51.2601143062,26.8041601173,33.5472370403,5.6686026884,3.48108461724,2.18751807116
 03/04  11:00:00,107.443176344,3.32516319961,0.0,44.7214725955,26.8041601173,32.583940337,1.10372052033,0.0,1.10372052033
 03/04  12:00:00,109.264749116,3.32516319961,0.0,44.2953530607,26.8041601173,34.8316326447,1.1037229149,0.0,1.1037229149
 03/04  13:00:00,107.179858899,3.32516319961,0.0,43.4948584475,26.8041601173,33.5472370403,1.10372331933,0.0,1.10372331933
 03/04  14:00:00,103.078020385,3.32516319961,0.0,41.9618111427,26.8041601173,30.9784458315,2.18731834578,0.0,2.18731834578
 03/04  15:00:00,88.9926897147,3.32516319961,0.0,56.2861350949,8.04124803518,21.3317032909,1.16057911763,0.0571369714288,1.1034421462
 03/04  16:00:00,91.4514835887,3.32516319961,0.0,60.0293245733,8.04124803518,20.0473076865,0.37286420688,0.35286420688,0.02
 03/04  17:00:00,94.1496511218,3.32516319961,0.0,62.4063932054,8.04124803518,20.3684065876,1.48609249787,0.382704791568,1.10338770631
 03/04  18:00:00,95.1335140781,3.32516319961,0.0,68.6430719624,2.68041601173,18.0090894769,1.67912008675,0.575994806283,1.10312528047
 03/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310912636,0.0,1.10310912636
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311969888,0.0,1.10311969888
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301921482,0.0,1.10301921482
 03/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296972728,0.0,1.10296972728
 03/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297067737,0.0,1.10297067737
 03/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311911209,0.0,1.10311911209
 03/05  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297035869,0.0,1.10297035869
 03/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296926008,0.0,1.10296926008
 03/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305578331,0.0,1.10305578331
 03/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320976968,0.0,1.10320976968
 03/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10278937774,0.0,1.10278937774
 03/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296924053,0.0,1.10296924053
 03/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297048812,0.0,1.10297048812
 03/05  22:00:00,37.679521309,0.580252508584,0.0,3.52391662426,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  23:00:00,39.4631313427,0.773670011445,0.0,5.11410915509,2.68041601173,16.0824960704,1.10297339563,0.0,1.10297339563
 03/05  24:00:00,41.0455797679,0.967087514307,0.0,6.50314007742,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/06  01:00:00,45.1253936384,0.773670011445,0.0,5.4155394273,2.68041601173,21.4433280938,1.1030776599,0.0,1.1030776599
 03/06  02:00:00,46.6599547223,0.967087514307,0.0,6.75668300837,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  03:00:00,45.5555573065,0.773670011445,0.0,5.84570309543,2.68041601173,21.4433280938,1.10307397294,0.0,1.10307397294
 03/06  04:00:00,47.112594322,0.967087514307,0.0,7.209322608,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  05:00:00,45.9367155513,0.773670011445,0.0,6.22686134018,2.68041601173,21.4433280938,1.10307164173,0.0,1.10307164173
 03/06  06:00:00,50.1015849266,0.967087514307,0.0,7.5178972009,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  07:00:00,204.817719073,3.32516319961,0.0,162.343288995,5.36083202345,21.4433280938,1.10309962971,0.0,1.10309962971
 03/06  08:00:00,171.37068047,3.32516319961,0.0,119.272791474,16.0824960704,32.6817896323,10.1942342411,9.0905574507,1.10367679042
 03/06  09:00:00,191.759643529,3.32516319961,0.0,69.7752396376,48.2474882111,70.4033123869,2.91040147236,0.721531043125,2.18887042923
 03/06  10:00:00,165.403932855,3.32516319961,0.0,51.7681003918,48.2474882111,62.0547409583,2.18917606921,0.0,2.18917606921
 03/06  11:00:00,151.053720864,3.32516319961,0.0,39.3444818078,48.2474882111,60.1281475517,2.18943252124,0.0,2.18943252124
 03/06  12:00:00,149.963711319,3.32516319961,0.0,36.327878856,48.2474882111,62.0547409583,2.19004098122,0.0,2.19004098122
 03/06  13:00:00,154.101312874,3.32516319961,0.0,41.0098289183,48.2474882111,61.5103924513,3.27623061305,0.0,3.27623061305
 03/06  14:00:00,140.934578645,3.32516319961,0.0,25.6932516768,48.2474882111,63.6602354638,3.27591742632,0.0,3.27591742632
 03/06  15:00:00,134.686531264,3.32516319961,0.0,22.9772922074,48.2474882111,60.1281475517,2.18897786702,0.0,2.18897786702
 03/06  16:00:00,135.745528683,3.32516319961,0.0,24.0362896262,48.2474882111,60.1281475517,2.18855363624,0.0,2.18855363624
 03/06  17:00:00,136.382915729,3.32516319961,0.0,21.7837865625,48.2474882111,63.0180376616,2.18963196369,0.0,2.18963196369
 03/06  18:00:00,134.402377947,3.36411192153,0.0,28.2418803781,37.5258241642,62.7947880557,2.18821131609,0.0,2.18821131609
 03/06  19:00:00,123.227219409,3.32516319961,0.0,42.2672770437,26.8041601173,36.0181789539,1.1037295519,0.0,1.1037295519
 03/06  20:00:00,122.922720601,3.32516319961,0.0,44.531569445,26.8041601173,33.4493877451,1.10351432697,0.0,1.10351432697
 03/06  21:00:00,116.767693882,3.32516319961,0.0,54.4590387965,16.0824960704,28.0885557216,1.10361153628,0.0,1.10361153628
 03/06  22:00:00,118.965014891,3.32516319961,0.0,57.9407554094,16.0824960704,26.8041601173,1.1031521061,0.0,1.1031521061
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301400184,0.0,1.10301400184
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301668827,0.0,1.10301668827
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301836387,0.0,1.10301836387
 03/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315710009,0.0,1.10315710009
 03/07  07:00:00,148.086132791,3.32516319961,0.0,105.611702714,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  08:00:00,130.423714626,3.32516319961,0.0,78.3258256299,16.0824960704,32.6817896323,8.83715945967,7.73345617317,1.1037032865
 03/07  09:00:00,163.072535928,3.32516319961,0.0,41.088132036,48.2474882111,70.4033123869,3.26855469573,1.07956482021,2.18898987551
 03/07  10:00:00,143.380061664,3.32516319961,0.0,29.7442292011,48.2474882111,62.0547409583,2.18930375295,0.0,2.18930375295
 03/07  11:00:00,130.801593652,3.32516319961,0.0,19.0923545954,48.2474882111,60.1281475517,2.18925006242,0.0,2.18925006242
 03/07  12:00:00,129.133831424,3.32516319961,0.0,15.4979989609,48.2474882111,62.0547409583,3.27490698648,0.0,3.27490698648
 03/07  13:00:00,132.381959976,3.32914156099,0.0,19.2864976582,48.2474882111,61.5103924513,3.27620001719,0.0,3.27620001719
 03/07  14:00:00,127.984558277,3.35761023212,0.0,12.7107842756,48.2474882111,63.6602354638,2.19043762056,0.0,2.19043762056
 03/07  15:00:00,123.481907807,3.32516319961,0.0,11.7726687504,48.2474882111,60.1281475517,2.18951219762,0.0,2.18951219762
 03/07  16:00:00,124.047654724,3.32516319961,0.0,12.3384156674,48.2474882111,60.1281475517,2.1887548886,0.0,2.1887548886
 03/07  17:00:00,130.476507454,3.38009691455,0.0,15.8224445724,48.2474882111,63.0180376616,3.27423593604,0.0,3.27423593604
 03/07  18:00:00,126.700363876,3.46146120235,0.0,22.9098503593,37.5258241642,62.7947880557,1.10400112737,0.0,1.10400112737
 03/07  19:00:00,113.848100837,3.32516319961,0.0,32.8881584726,26.8041601173,36.0181789539,1.10384118517,0.0,1.10384118517
 03/07  20:00:00,115.593557182,3.32516319961,0.0,37.2024060264,26.8041601173,33.4493877451,2.35017075103,1.2465742306,1.10359652043
 03/07  21:00:00,107.607241702,3.32516319961,0.0,45.2985866158,16.0824960704,28.0885557216,3.42835954255,2.32486566848,1.10349387406
 03/07  22:00:00,110.613382728,3.32516319961,0.0,49.5891232464,16.0824960704,26.8041601173,4.7361842285,3.63284558269,1.1033386458
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301677455,0.0,1.10301677455
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030181474,0.0,1.1030181474
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301842089,0.0,1.10301842089
 03/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314642076,0.0,1.10314642076
 03/08  07:00:00,150.261515298,3.32516319961,0.0,110.254418553,5.36083202345,21.4433280938,1.10310607387,0.0,1.10310607387
 03/08  08:00:00,128.13767614,3.32516319961,0.0,76.0397871433,16.0824960704,32.6817896323,28.802217655,27.6985228521,1.10369480291
 03/08  09:00:00,159.279091105,3.33656348066,0.0,37.2832869321,48.2474882111,70.4033123869,9.8553229735,8.75101929686,1.10430367664
 03/08  10:00:00,138.972442315,3.32516319961,0.0,25.3366098516,48.2474882111,62.0547409583,3.69422239895,0.420425165184,3.27379723377
 03/08  11:00:00,129.003430219,3.32516319961,0.0,17.2941911627,48.2474882111,60.1281475517,2.18913080027,0.0,2.18913080027
 03/08  12:00:00,131.370788575,3.32516319961,0.0,17.734956112,48.2474882111,62.0547409583,2.19012411857,0.0,2.19012411857
 03/08  13:00:00,137.908812424,3.34564966544,0.0,24.7968420021,48.2474882111,61.5103924513,3.50847290543,0.232699467129,3.2757734383
 03/08  14:00:00,134.325329855,3.37257682423,0.0,19.0365892619,48.2474882111,63.6602354638,3.27659689168,0.0,3.27659689168
 03/08  15:00:00,129.349013156,3.32516319961,0.0,17.6397740999,48.2474882111,60.1281475517,2.18893568315,0.0,2.18893568315
 03/08  16:00:00,129.567410679,3.32516319961,0.0,17.8581716228,48.2474882111,60.1281475517,2.18873976638,0.0,2.18873976638
 03/08  17:00:00,133.377535916,3.38632805235,0.0,18.7172418973,48.2474882111,63.0180376616,2.18968791379,0.0,2.18968791379
 03/08  18:00:00,127.732197474,3.46628849735,0.0,23.9368566622,37.5258241642,62.7947880557,2.18790406254,0.0,2.18790406254
 03/08  19:00:00,113.642198517,3.32516319961,0.0,32.6822561521,26.8041601173,36.0181789539,1.10373723509,0.0,1.10373723509
 03/08  20:00:00,114.765164466,3.32516319961,0.0,36.3740133095,26.8041601173,33.4493877451,1.30197694646,0.198485334418,1.10349161204
 03/08  21:00:00,106.849966022,3.32516319961,0.0,44.5413109363,16.0824960704,28.0885557216,3.95532635656,2.8517289409,1.10359741566
 03/08  22:00:00,108.305252474,3.32516319961,0.0,47.2809929927,16.0824960704,26.8041601173,2.95922178172,2.93922178172,0.02
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312502805,0.0,1.10312502805
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301801497,0.0,1.10301801497
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301823198,0.0,1.10301823198
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301351745,0.0,1.10301351745
 03/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  07:00:00,121.256598127,3.32516319961,0.0,81.2495013827,5.36083202345,21.4433280938,1.10316476871,0.0,1.10316476871
 03/09  08:00:00,114.349010169,3.32516319961,0.0,62.251121173,16.0824960704,32.6817896323,1.10370123182,0.0,1.10370123182
 03/09  09:00:00,153.788246975,3.34260240567,0.0,31.7864038773,48.2474882111,70.4033123869,2.18882983151,0.0,2.18882983151
 03/09  10:00:00,133.692741568,3.32516319961,0.0,20.0569091048,48.2474882111,62.0547409583,2.18895047707,0.0,2.18895047707
 03/09  11:00:00,127.039631083,3.32516319961,0.0,15.3303920263,48.2474882111,60.1281475517,2.18919009432,0.0,2.18919009432
 03/09  12:00:00,124.821365458,3.32516319961,0.0,11.1855329946,48.2474882111,62.0547409583,2.19004513181,0.0,2.19004513181
 03/09  13:00:00,127.915553273,3.36922313458,0.0,14.780009382,48.2474882111,61.5103924513,3.27676071755,0.0,3.27676071755
 03/09  14:00:00,124.506700535,3.39606021834,0.0,9.19447654815,48.2474882111,63.6602354638,3.27642056512,0.0,3.27642056512
 03/09  15:00:00,118.389310396,3.32593045348,0.0,6.67930408574,48.2474882111,60.1281475517,2.18914478008,0.0,2.18914478008
 03/09  16:00:00,120.116395188,3.33276884945,0.0,8.39955048209,48.2474882111,60.1281475517,2.18887034611,0.0,2.18887034611
 03/09  17:00:00,126.110308609,3.40943821185,0.0,11.4269044308,48.2474882111,63.0180376616,2.18962469596,0.0,2.18962469596
 03/09  18:00:00,122.070471293,3.48704054876,0.0,18.2543784299,37.5258241642,62.7947880557,2.18842313319,0.0,2.18842313319
 03/09  19:00:00,109.517914097,3.32516319961,0.0,28.5579717317,26.8041601173,36.0181789539,1.1037152816,0.0,1.1037152816
 03/09  20:00:00,110.134703686,3.32516319961,0.0,31.7435525296,26.8041601173,33.4493877451,1.1035300016,0.0,1.1035300016
 03/09  21:00:00,101.757189104,3.32516319961,0.0,39.4485340181,16.0824960704,28.0885557216,1.10361311949,0.0,1.10361311949
 03/09  22:00:00,103.284529145,3.32516319961,0.0,42.260269664,16.0824960704,26.8041601173,1.10314553131,0.0,1.10314553131
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301654873,0.0,1.10301654873
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301787209,0.0,1.10301787209
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301801965,0.0,1.10301801965
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314536767,0.0,1.10314536767
 03/10  07:00:00,128.658159463,3.32516319961,0.0,88.6510627183,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  08:00:00,118.413202469,3.32516319961,0.0,66.3153134723,16.0824960704,32.6817896323,12.6208632387,11.5172101163,1.1036531224
 03/10  09:00:00,151.797889417,3.35438765697,0.0,29.7842610679,48.2474882111,70.4033123869,3.8353123271,1.64670306207,2.18860926503
 03/10  10:00:00,130.804135979,3.32516319961,0.0,17.168303516,48.2474882111,62.0547409583,2.18893836965,0.0,2.18893836965
 03/10  11:00:00,124.020074125,3.32516319961,0.0,12.3108350684,48.2474882111,60.1281475517,2.18919826341,0.0,2.18919826341
 03/10  12:00:00,124.249474087,3.32516319961,0.0,10.6136416237,48.2474882111,62.0547409583,3.27494581628,0.0,3.27494581628
 03/10  13:00:00,124.513629038,3.38840584168,0.0,11.3589024395,48.2474882111,61.5103924513,3.27657183659,0.0,3.27657183659
 03/10  14:00:00,123.134794162,3.41412577535,0.0,7.80450461717,48.2474882111,63.6602354638,3.27593495885,0.0,3.27593495885
 03/10  15:00:00,115.709232743,3.34145603289,0.0,3.98370085341,48.2474882111,60.1281475517,2.18868431412,0.0,2.18868431412
 03/10  16:00:00,114.835071407,3.3491465466,0.0,3.10184900393,48.2474882111,60.1281475517,1.10444223256,0.0,1.10444223256
 03/10  17:00:00,118.593534429,3.4352461473,0.0,3.88432231536,48.2474882111,63.0180376616,3.27456327168,0.0,3.27456327168
 03/10  18:00:00,113.688138304,3.51647295364,0.0,9.84261303599,37.5258241642,62.7947880557,1.10410333557,0.0,1.10410333557
 03/10  19:00:00,105.130711273,3.32516319961,0.0,24.1707689081,26.8041601173,36.0181789539,1.10387368863,0.0,1.10387368863
 03/10  20:00:00,108.092058742,3.32516319961,0.0,29.7009075864,26.8041601173,33.4493877451,2.17043688563,1.06675499699,1.10368188864
 03/10  21:00:00,99.756263167,3.32516319961,0.0,37.4476080813,16.0824960704,28.0885557216,7.57496254489,5.38785729572,2.18710524917
 03/10  22:00:00,102.256052927,3.32516319961,0.0,41.2317934457,16.0824960704,26.8041601173,8.72643156233,8.70643156233,0.02
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301810919,0.0,1.10301810919
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301364149,0.0,1.10301364149
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301613626,0.0,1.10301613626
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309435202,0.0,1.10309435202
 03/11  07:00:00,129.640470089,3.32516319961,0.0,89.6333733446,5.36083202345,21.4433280938,1.10311163338,0.0,1.10311163338
 03/11  08:00:00,108.543467848,3.32516319961,0.0,73.2681220198,5.36083202345,26.5809105114,12.5958589096,12.5758589096,0.02
 03/11  09:00:00,113.489134977,3.32516319961,0.0,52.0518268338,26.8041601173,31.2995447326,5.07603700401,3.97255570546,1.10348129855
