Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/11  10:00:00,106.822561705,3.32516319961,0.0,43.137561254,26.8041601173,33.5472370403,2.63761848033,0.450330154962,2.18728832536
 03/11  11:00:00,93.2152249802,3.32516319961,0.0,30.4935212322,26.8041601173,32.583940337,1.10373950924,0.0,1.10373950924
 03/11  12:00:00,97.5047194706,3.32516319961,0.0,32.5353234149,26.8041601173,34.8316326447,1.10382294632,0.0,1.10382294632
 03/11  13:00:00,94.0825909169,3.32516319961,0.0,30.3975904656,26.8041601173,33.5472370403,1.10373451576,0.0,1.10373451576
 03/11  14:00:00,87.9692046324,3.32516319961,0.0,26.8529953899,26.8041601173,30.9784458315,1.1036788371,0.0,1.1036788371
 03/11  15:00:00,71.786030935,3.32516319961,0.0,39.0794763153,8.04124803518,21.3317032909,1.10358827903,0.0,1.10358827903
 03/11  16:00:00,73.9272985741,3.32516319961,0.0,42.5051395587,8.04124803518,20.0473076865,1.10342793066,0.0,1.10342793066
 03/11  17:00:00,81.9219487241,3.32516319961,0.0,50.1786908076,8.04124803518,20.3684065876,1.7318123215,0.628335330612,1.10347699088
 03/11  18:00:00,84.663803635,3.32516319961,0.0,60.6406948526,2.68041601173,18.0090894769,7.806655082,6.70355901215,1.10309606985
 03/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310802396,0.0,1.10310802396
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321384128,0.0,1.10321384128
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301563056,0.0,1.10301563056
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296645379,0.0,1.10296645379
 03/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296887044,0.0,1.10296887044
 03/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296974458,0.0,1.10296974458
 03/12  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300812069,0.0,1.10300812069
 03/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305368101,0.0,1.10305368101
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320973904,0.0,1.10320973904
 03/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306779591,0.0,1.10306779591
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296657366,0.0,1.10296657366
 03/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296892922,0.0,1.10296892922
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311606331,0.0,1.10311606331
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296977862,0.0,1.10296977862
 03/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  02:00:00,43.0010010158,0.580252508584,0.0,3.48456430754,2.68041601173,21.4433280938,1.10301753968,0.0,1.10301753968
 03/13  03:00:00,43.2145720917,0.580252508584,0.0,3.69813538347,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  04:00:00,46.4060638953,0.967087514307,0.0,6.50279218131,2.68041601173,21.4433280938,1.10301303421,0.0,1.10301303421
 03/13  05:00:00,47.7552239201,0.773670011445,0.0,5.36495369726,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  06:00:00,195.262246797,3.32516319961,0.0,150.320483386,5.36083202345,21.4433280938,1.10319283856,0.0,1.10319283856
 03/13  07:00:00,172.703483203,3.32516319961,0.0,113.203594207,16.0824960704,32.6817896323,28.125540796,27.0219355414,1.1036052546
 03/13  08:00:00,191.466713356,3.32516319961,0.0,69.4823094641,48.2474882111,70.4033123869,21.7662080465,19.5772783421,2.18892970442
 03/13  09:00:00,169.883950357,3.32516319961,0.0,56.2481178941,48.2474882111,62.0547409583,7.58193533355,5.392897429,2.18903790455
 03/13  10:00:00,154.678989715,3.32516319961,0.0,42.9697506587,48.2474882111,60.1281475517,2.18926760743,0.0,2.18926760743
 03/13  11:00:00,144.523156772,3.32516319961,0.0,30.8873243093,48.2474882111,62.0547409583,3.27496691195,0.0,3.27496691195
 03/13  12:00:00,147.112079396,3.32516319961,0.0,34.0205954401,48.2474882111,61.5103924513,2.19135456131,0.0,2.19135456131
 03/13  13:00:00,136.6355758,3.32516319961,0.0,21.3942488314,48.2474882111,63.6602354638,3.27647110896,0.0,3.27647110896
 03/13  14:00:00,130.897941578,3.32516319961,0.0,19.1887025219,48.2474882111,60.1281475517,2.18917106164,0.0,2.18917106164
 03/13  15:00:00,130.820738598,3.32516319961,0.0,19.1114995412,48.2474882111,60.1281475517,2.18865437821,0.0,2.18865437821
 03/13  16:00:00,136.672785621,3.32516319961,0.0,22.0736564551,48.2474882111,63.0180376616,2.18963181196,0.0,2.18963181196
 03/13  17:00:00,130.674516099,3.39322577222,0.0,26.9522380123,37.5258241642,62.7947880557,2.18842487528,0.0,2.18842487528
 03/13  18:00:00,105.015091764,3.32516319961,0.0,38.8591493993,26.8041601173,36.0181789539,3.1020923949,1.9983781214,1.1037142735
 03/13  19:00:00,121.967623322,3.32516319961,0.0,43.5764721656,26.8041601173,33.4493877451,5.04223102794,3.93870340399,1.10352762395
 03/13  20:00:00,116.73473597,3.32516319961,0.0,54.4260808841,16.0824960704,28.0885557216,9.35617609123,8.25256720342,1.10360888781
 03/13  21:00:00,120.293289471,3.32516319961,0.0,59.26902999,16.0824960704,26.8041601173,12.2549412957,11.1517987094,1.10314258633
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301506992,0.0,1.10301506992
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301662205,0.0,1.10301662205
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301732369,0.0,1.10301732369
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313988699,0.0,1.10313988699
 03/14  06:00:00,157.539562281,3.32516319961,0.0,112.59779887,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  07:00:00,146.215627127,3.32516319961,0.0,86.7157381311,16.0824960704,32.6817896323,22.663657625,21.5600160044,1.10364162054
 03/14  08:00:00,172.699782846,3.32516319961,0.0,50.7153789542,48.2474882111,70.4033123869,17.1167627928,14.928195214,2.18856757873
 03/14  09:00:00,153.099105082,3.32516319961,0.0,39.4632726187,48.2474882111,62.0547409583,10.3536357648,8.16456625483,2.18906950997
 03/14  10:00:00,145.922287626,3.32516319961,0.0,34.2130485695,48.2474882111,60.1281475517,5.47101786886,3.28188152203,2.18913634683
 03/14  11:00:00,141.505006502,3.32516319961,0.0,27.8691740385,48.2474882111,62.0547409583,4.46837226763,1.19354223728,3.27483003035
 03/14  12:00:00,141.906039308,3.32516319961,0.0,28.8145553516,48.2474882111,61.5103924513,3.27642939123,0.0,3.27642939123
 03/14  13:00:00,133.253237414,3.3430856622,0.0,17.9939879825,48.2474882111,63.6602354638,3.27577299572,0.0,3.27577299572
 03/14  14:00:00,126.052773031,3.32516319961,0.0,14.3435339742,48.2474882111,60.1281475517,1.104322248,0.0,1.104322248
 03/14  15:00:00,121.75560512,3.32516319961,0.0,10.0463660636,48.2474882111,60.1281475517,2.18886292424,0.0,2.18886292424
 03/14  16:00:00,126.636211589,3.38238472885,0.0,11.9798608931,48.2474882111,63.0180376616,3.2743625556,0.0,3.2743625556
 03/14  17:00:00,125.206555631,3.46398337274,0.0,21.4135199445,37.5258241642,62.7947880557,1.10403730148,0.0,1.10403730148
 03/14  18:00:00,98.0997193833,3.32516319961,0.0,31.9437770184,26.8041601173,36.0181789539,1.26199520359,0.158119354243,1.10387584934
 03/14  19:00:00,112.634428308,3.32516319961,0.0,36.710610485,26.8041601173,33.4493877451,2.93871057085,1.83508795938,1.10362261147
 03/14  20:00:00,108.281555439,3.32516319961,0.0,45.9729003533,16.0824960704,28.0885557216,8.0846121778,6.98109570137,1.10351647643
 03/14  21:00:00,112.859361503,3.32516319961,0.0,51.8351020214,16.0824960704,26.8041601173,17.1577079361,16.0543524809,1.10335545525
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301752399,0.0,1.10301752399
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301105595,0.0,1.10301105595
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301362159,0.0,1.10301362159
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315189057,0.0,1.10315189057
 03/15  06:00:00,151.281648674,3.32516319961,0.0,106.339885263,5.36083202345,21.4433280938,1.1031101479,0.0,1.1031101479
 03/15  07:00:00,141.756250414,3.32516319961,0.0,82.2563614172,16.0824960704,32.6817896323,22.242451385,21.138750112,1.10370127301
 03/15  08:00:00,173.207538367,3.32712177546,0.0,51.2211758997,48.2474882111,70.4033123869,18.3814585753,17.2771543839,1.10430419143
 03/15  09:00:00,158.153681909,3.32516319961,0.0,44.5178494464,48.2474882111,62.0547409583,19.0768130493,15.803042164,3.27377088533
 03/15  10:00:00,151.639658546,3.32516319961,0.0,39.9304194897,48.2474882111,60.1281475517,17.3541333617,15.1650415729,2.18909178883
 03/15  11:00:00,149.365041683,3.32516319961,0.0,35.7292092196,48.2474882111,62.0547409583,16.7173614332,14.5272992676,2.19006216559
 03/15  12:00:00,152.641200092,3.32516319961,0.0,39.5497161362,48.2474882111,61.5103924513,20.1277220395,16.8512222146,3.27649982495
 03/15  13:00:00,146.629214126,3.34110288857,0.0,31.3719474681,48.2474882111,63.6602354638,18.2631920804,14.9867711419,3.27642093854
 03/15  14:00:00,140.918032293,3.32516319961,0.0,29.2087932369,48.2474882111,60.1281475517,11.9535533531,9.76487307077,2.18868028234
 03/15  15:00:00,140.230456041,3.32516319961,0.0,28.5212169842,48.2474882111,60.1281475517,9.34352751918,7.15492457353,2.18860294565
 03/15  16:00:00,143.394222262,3.35907870397,0.0,28.7611775913,48.2474882111,63.0180376616,7.92120972967,5.73135574814,2.18985398153
 03/15  17:00:00,136.858678594,3.44126873427,0.0,33.0883575459,37.5258241642,62.7947880557,4.96896984166,3.8649191069,1.10405073476
 03/15  18:00:00,108.729694317,3.32516319961,0.0,42.5737519525,26.8041601173,36.0181789539,10.7467896496,8.55899347411,2.18779617546
 03/15  19:00:00,120.887284522,3.32516319961,0.0,44.963466699,26.8041601173,33.4493877451,10.4246892961,9.32116786731,1.10352142882
 03/15  20:00:00,114.866599059,3.32516319961,0.0,52.5579439731,16.0824960704,28.0885557216,11.7884809222,10.6849615203,1.10351940191
 03/15  21:00:00,117.819169609,3.32516319961,0.0,56.7949101277,16.0824960704,26.8041601173,14.4054339576,14.3854339576,0.02
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302013746,0.0,1.10302013746
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301297319,0.0,1.10301297319
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301497674,0.0,1.10301497674
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301639797,0.0,1.10301639797
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  06:00:00,155.067578195,3.32516319961,0.0,110.125814784,5.36083202345,21.4433280938,1.10314739123,0.0,1.10314739123
 03/16  07:00:00,144.300979157,3.32516319961,0.0,84.8010901605,16.0824960704,32.6817896323,24.5300421071,23.4264383689,1.10360373826
 03/16  08:00:00,172.015576897,3.32679757447,0.0,50.0295386304,48.2474882111,70.4033123869,13.7648151853,11.5758193233,2.18899586199
 03/16  09:00:00,152.337626601,3.32516319961,0.0,38.7017941382,48.2474882111,62.0547409583,8.08549715892,5.89622177072,2.1892753882
 03/16  10:00:00,144.790264641,3.32516319961,0.0,33.0810255843,48.2474882111,60.1281475517,3.24016262443,1.0506564255,2.18950619893
 03/16  11:00:00,138.289434276,3.32516319961,0.0,24.6536018131,48.2474882111,62.0547409583,2.19008228672,0.0,2.19008228672
 03/16  12:00:00,141.155416356,3.32952715287,0.0,28.059568447,48.2474882111,61.5103924513,3.27623805469,0.0,3.27623805469
 03/16  13:00:00,129.963258367,3.36213923373,0.0,14.6849553638,48.2474882111,63.6602354638,3.2758733707,0.0,3.2758733707
 03/16  14:00:00,125.501077237,3.32516319961,0.0,13.7918381803,48.2474882111,60.1281475517,2.1889315939,0.0,2.1889315939
 03/16  15:00:00,123.959896164,3.32516319961,0.0,12.250657107,48.2474882111,60.1281475517,2.18874006825,0.0,2.18874006825
 03/16  16:00:00,130.501779873,3.38883950621,0.0,15.8389743996,48.2474882111,63.0180376616,2.18953157357,0.0,2.18953157357
 03/16  17:00:00,121.348340633,3.47027228646,0.0,17.5490160323,37.5258241642,62.7947880557,2.18810607827,0.0,2.18810607827
 03/16  18:00:00,93.3820479791,3.32516319961,0.0,27.2261056142,26.8041601173,36.0181789539,1.10382705913,0.0,1.10382705913
 03/16  19:00:00,108.491527819,3.32516319961,0.0,32.5677099966,26.8041601173,33.4493877451,1.10346536725,0.0,1.10346536725
 03/16  20:00:00,103.246048629,3.32516319961,0.0,40.937393543,16.0824960704,28.0885557216,1.103554321,0.0,1.103554321
 03/16  21:00:00,105.003596019,3.32516319961,0.0,43.9793365381,16.0824960704,26.8041601173,1.10315679375,0.0,1.10315679375
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301118422,0.0,1.10301118422
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301351341,0.0,1.10301351341
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301536508,0.0,1.10301536508
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  06:00:00,126.959851986,3.32516319961,0.0,82.0180885754,5.36083202345,21.4433280938,1.1031941343,0.0,1.1031941343
 03/17  07:00:00,122.791995544,3.32516319961,0.0,65.7594398806,16.0824960704,32.6817896323,2.45237548771,1.34875307716,1.10362241055
 03/17  08:00:00,160.001452083,3.33969507186,0.0,38.0025163188,48.2474882111,70.4033123869,2.23336705598,0.0446058313161,2.18876122466
 03/17  09:00:00,144.824894992,3.32516319961,0.0,31.1890625289,48.2474882111,62.0547409583,2.18905564099,0.0,2.18905564099
 03/17  10:00:00,138.248521443,3.32516319961,0.0,26.5392823864,48.2474882111,60.1281475517,2.18927364597,0.0,2.18927364597
 03/17  11:00:00,136.219372459,3.32516319961,0.0,22.5835399962,48.2474882111,62.0547409583,3.27495080462,0.0,3.27495080462
 03/17  12:00:00,137.562829874,3.34523857864,0.0,24.4512705387,48.2474882111,61.5103924513,2.19132448779,0.0,2.19132448779
 03/17  13:00:00,134.641345094,3.37474376202,0.0,19.3504375628,48.2474882111,63.6602354638,3.276407431,0.0,3.276407431
 03/17  14:00:00,129.011267282,3.32516319961,0.0,17.3020282252,48.2474882111,60.1281475517,2.18912280033,0.0,2.18912280033
 03/17  15:00:00,127.933147038,3.32516319961,0.0,16.2239079819,48.2474882111,60.1281475517,2.18883075974,0.0,2.18883075974
 03/17  16:00:00,130.4260068,3.39365556134,0.0,15.7583852715,48.2474882111,63.0180376616,2.18956035436,0.0,2.18956035436
 03/17  17:00:00,123.468598753,3.47302001911,0.0,19.6665264201,37.5258241642,62.7947880557,2.18834820764,0.0,2.18834820764
 03/17  18:00:00,93.7175989608,3.32516319961,0.0,27.5616565959,26.8041601173,36.0181789539,1.10382600564,0.0,1.10382600564
 03/17  19:00:00,106.334696727,3.32516319961,0.0,30.4108789042,26.8041601173,33.4493877451,1.10349543215,0.0,1.10349543215
 03/17  20:00:00,100.32368909,3.32516319961,0.0,38.0150340042,16.0824960704,28.0885557216,1.10357200418,0.0,1.10357200418
 03/17  21:00:00,101.527905849,3.32516319961,0.0,40.5036463675,16.0824960704,26.8041601173,1.10315581758,0.0,1.10315581758
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030163102,0.0,1.1030163102
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301639732,0.0,1.10301639732
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301032521,0.0,1.10301032521
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315375755,0.0,1.10315375755
 03/18  06:00:00,115.570195939,3.32516319961,0.0,70.6284325283,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/18  07:00:00,101.781518873,3.32516319961,0.0,61.5715063774,5.36083202345,26.5809105114,1.10330076448,0.0,1.10330076448
 03/18  08:00:00,107.430305313,3.32516319961,0.0,45.9929971697,26.8041601173,31.2995447326,1.10347624943,0.0,1.10347624943
 03/18  09:00:00,105.106888842,3.32516319961,0.0,41.4218883902,26.8041601173,33.5472370403,1.10382125418,0.0,1.10382125418
 03/18  10:00:00,100.334061871,3.32516319961,0.0,37.6123581231,26.8041601173,32.583940337,1.10372410974,0.0,1.10372410974
 03/18  11:00:00,99.1872712132,3.32516319961,0.0,34.2178751575,26.8041601173,34.8316326447,2.18769714408,0.0,2.18769714408
 03/18  12:00:00,95.481897482,3.32516319961,0.0,31.7968970307,26.8041601173,33.5472370403,1.10368302422,0.0,1.10368302422
 03/18  13:00:00,90.6086875441,3.32516319961,0.0,29.4924783016,26.8041601173,30.9784458315,1.10361181238,0.0,1.10361181238
 03/18  14:00:00,74.6891608158,3.32516319961,0.0,41.982606196,8.04124803518,21.3317032909,1.10345981763,0.0,1.10345981763
 03/18  15:00:00,77.9717269104,3.32516319961,0.0,46.5495678951,8.04124803518,20.0473076865,1.10339192899,0.0,1.10339192899
 03/18  16:00:00,79.9158156498,3.32516319961,0.0,48.1725577334,8.04124803518,20.3684065876,1.10345825267,0.0,1.10345825267
 03/18  17:00:00,77.6866406813,3.32516319961,0.0,53.6635318989,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311816446,0.0,1.10311816446
 03/18  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310235034,0.0,1.10310235034
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032010487,0.0,1.1032010487
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301122099,0.0,1.10301122099
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296830219,0.0,1.10296830219
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029686746,0.0,1.1029686746
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296801518,0.0,1.10296801518
 03/19  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296641943,0.0,1.10296641943
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306569372,0.0,1.10306569372
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319290343,0.0,1.10319290343
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305863804,0.0,1.10305863804
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296856397,0.0,1.10296856397
 03/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296730441,0.0,1.10296730441
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309971404,0.0,1.10309971404
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296857333,0.0,1.10296857333
 03/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301052437,0.0,1.10301052437
 03/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301275014,0.0,1.10301275014
 03/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  06:00:00,161.689310098,3.32516319961,0.0,116.747546688,5.36083202345,21.4433280938,1.10314235687,0.0,1.10314235687
 03/20  07:00:00,144.632484149,3.32516319961,0.0,87.5999284865,16.0824960704,32.6817896323,3.59214332502,2.48845353906,1.10368978596
 03/20  08:00:00,169.796162143,3.32516319961,0.0,47.8117582513,48.2474882111,70.4033123869,2.18877110979,0.0,2.18877110979
 03/20  09:00:00,153.681541412,3.32516319961,0.0,40.0457089488,48.2474882111,62.0547409583,2.18886128981,0.0,2.18886128981
 03/20  10:00:00,145.3561924,3.32516319961,0.0,33.6469533436,48.2474882111,60.1281475517,2.18906839626,0.0,2.18906839626
 03/20  11:00:00,133.607254056,3.32516319961,0.0,19.9714215929,48.2474882111,62.0547409583,2.1898865108,0.0,2.1898865108
 03/20  12:00:00,132.263744663,3.32516319961,0.0,19.1722607065,48.2474882111,61.5103924513,3.27644289828,0.0,3.27644289828
 03/20  13:00:00,125.602103085,3.32558889944,0.0,10.3603504164,48.2474882111,63.6602354638,3.27604704389,0.0,3.27604704389
 03/20  14:00:00,121.748141192,3.32516319961,0.0,10.0389021358,48.2474882111,60.1281475517,2.18903823743,0.0,2.18903823743
 03/20  15:00:00,118.490881915,3.32516319961,0.0,6.78164285814,48.2474882111,60.1281475517,2.18858237074,0.0,2.18858237074
 03/20  16:00:00,119.160008536,3.3643784367,0.0,4.52166413287,48.2474882111,63.0180376616,2.18961635164,0.0,2.18961635164
 03/20  17:00:00,110.000100708,3.46411621145,0.0,6.20693218298,37.5258241642,62.7947880557,2.18817632851,0.0,2.18817632851
 03/20  18:00:00,80.2299423751,3.32516319961,0.0,14.0740000102,26.8041601173,36.0181789539,1.10370601313,0.0,1.10370601313
 03/20  19:00:00,100.862109524,3.32516319961,0.0,24.938291701,26.8041601173,33.4493877451,1.10348946283,0.0,1.10348946283
 03/20  20:00:00,99.5903013438,3.32516319961,0.0,37.2816462581,16.0824960704,28.0885557216,1.1035781767,0.0,1.1035781767
 03/20  21:00:00,104.026647981,3.32516319961,0.0,43.0023884992,16.0824960704,26.8041601173,1.55657758577,0.453410935665,1.10316665011
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301494496,0.0,1.10301494496
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301552699,0.0,1.10301552699
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301559686,0.0,1.10301559686
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  06:00:00,144.909276615,3.32516319961,0.0,99.9675132039,5.36083202345,21.4433280938,1.10303871913,0.0,1.10303871913
 03/21  07:00:00,134.906577587,3.32516319961,0.0,77.8740219238,16.0824960704,32.6817896323,26.782798503,25.679161026,1.10363747697
 03/21  08:00:00,166.669005177,3.33064325587,0.0,44.6791212296,48.2474882111,70.4033123869,18.0577683653,15.8689831074,2.18878525795
 03/21  09:00:00,149.337158661,3.32516319961,0.0,35.7013261982,48.2474882111,62.0547409583,5.64420205469,3.45513758067,2.18906447402
 03/21  10:00:00,141.019177319,3.32516319961,0.0,29.3099382624,48.2474882111,60.1281475517,2.18926943459,0.0,2.18926943459
 03/21  11:00:00,137.064585359,3.32516319961,0.0,23.4287528961,48.2474882111,62.0547409583,2.1900803508,0.0,2.1900803508
 03/21  12:00:00,135.964782279,3.33721815036,0.0,22.8612433721,48.2474882111,61.5103924513,3.27673414069,0.0,3.27673414069
 03/21  13:00:00,127.854306364,3.37178101717,0.0,12.5663615782,48.2474882111,63.6602354638,3.27631910678,0.0,3.27631910678
 03/21  14:00:00,121.316209212,3.32516319961,0.0,9.60697015593,48.2474882111,60.1281475517,2.18905786168,0.0,2.18905786168
 03/21  15:00:00,119.682803554,3.32516319961,0.0,7.97356449741,48.2474882111,60.1281475517,2.18875427969,0.0,2.18875427969
 03/21  16:00:00,121.701246313,3.40366129494,0.0,7.02361905165,48.2474882111,63.0180376616,2.18979620334,0.0,2.18979620334
 03/21  17:00:00,116.656362077,3.48243681183,0.0,12.8448729513,37.5258241642,62.7947880557,2.18825632239,0.0,2.18825632239
 03/21  18:00:00,88.9329332607,3.32516319961,0.0,22.7769908958,26.8041601173,36.0181789539,1.1037795628,0.0,1.1037795628
 03/21  19:00:00,102.401877298,3.32516319961,0.0,28.9453928084,26.8041601173,33.4493877451,1.10345504088,0.0,1.10345504088
 03/21  20:00:00,100.403745715,3.32516319961,0.0,38.0950906297,16.0824960704,28.0885557216,1.10352615663,0.0,1.10352615663
 03/21  21:00:00,103.575392147,3.32516319961,0.0,42.5511326662,16.0824960704,26.8041601173,2.35554940408,1.25238417501,1.10316522906
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301565378,0.0,1.10301565378
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301511052,0.0,1.10301511052
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301045598,0.0,1.10301045598
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316105532,0.0,1.10316105532
 03/22  06:00:00,136.161747117,3.32516319961,0.0,91.2199837059,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  07:00:00,125.94839358,3.32516319961,0.0,71.3831712506,16.0824960704,32.6817896323,12.9585891372,11.8548848833,1.10370425393
 03/22  08:00:00,163.957717799,3.33757573739,0.0,41.9609013699,48.2474882111,70.4033123869,6.28732496421,4.09837602275,2.18894894146
 03/22  09:00:00,147.390826655,3.32516319961,0.0,33.7549941915,48.2474882111,62.0547409583,2.41002407154,0.220806754036,2.1892173175
 03/22  10:00:00,138.867546258,3.32516319961,0.0,27.1583072011,48.2474882111,60.1281475517,2.18941974691,0.0,2.18941974691
 03/22  11:00:00,136.287224696,3.32516319961,0.0,22.651392233,48.2474882111,62.0547409583,3.27463237753,0.0,3.27463237753
 03/22  12:00:00,137.461480206,3.34551944865,0.0,24.3496400009,48.2474882111,61.5103924513,2.19096946306,0.0,2.19096946306
 03/22  13:00:00,132.656447369,3.3767249698,0.0,17.36355863,48.2474882111,63.6602354638,3.27652161907,0.0,3.27652161907
 03/22  14:00:00,126.05806145,3.32516319961,0.0,14.3488223936,48.2474882111,60.1281475517,2.18918635314,0.0,2.18918635314
 03/22  15:00:00,122.270333315,3.32516319961,0.0,10.5610942585,48.2474882111,60.1281475517,2.18865059935,0.0,2.18865059935
 03/22  16:00:00,119.963739233,3.40380280619,0.0,5.28597045976,48.2474882111,63.0180376616,2.18959347179,0.0,2.18959347179
 03/22  17:00:00,113.598537837,3.48760776048,0.0,9.78187776301,37.5258241642,62.7947880557,2.18837264267,0.0,2.18837264267
 03/22  18:00:00,86.6087425037,3.32516319961,0.0,20.4528001388,26.8041601173,36.0181789539,1.10383326438,0.0,1.10383326438
 03/22  19:00:00,100.075771748,3.32516319961,0.0,26.6192872584,26.8041601173,33.4493877451,1.10349982244,0.0,1.10349982244
 03/22  20:00:00,96.9079499338,3.32516319961,0.0,34.5992948481,16.0824960704,28.0885557216,1.10357417193,0.0,1.10357417193
 03/22  21:00:00,99.357456901,3.32516319961,0.0,38.3331974197,16.0824960704,26.8041601173,1.10315573268,0.0,1.10315573268
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301521782,0.0,1.10301521782
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301510649,0.0,1.10301510649
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300871685,0.0,1.10300871685
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314997557,0.0,1.10314997557
 03/23  06:00:00,121.767592231,3.32516319961,0.0,76.8258288196,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  07:00:00,115.501859249,3.32516319961,0.0,60.9366369195,16.0824960704,32.6817896323,1.10358336927,0.0,1.10358336927
 03/23  08:00:00,154.007350659,3.35194823916,0.0,31.9961617277,48.2474882111,70.4033123869,2.18894189667,0.0,2.18894189667
 03/23  09:00:00,137.907559751,3.32516319961,0.0,24.2717272882,48.2474882111,62.0547409583,2.189321184,0.0,2.189321184
 03/23  10:00:00,130.564066792,3.32516319961,0.0,18.8548277354,48.2474882111,60.1281475517,2.18922568614,0.0,2.18922568614
 03/23  11:00:00,131.371209391,3.32516319961,0.0,17.7353769275,48.2474882111,62.0547409583,3.27477761599,0.0,3.27477761599
 03/23  12:00:00,127.338035973,3.36956241193,0.0,14.2021528041,48.2474882111,61.5103924513,3.27595081935,0.0,3.27595081935
 03/23  13:00:00,125.977133116,3.39998896968,0.0,10.6609803778,48.2474882111,63.6602354638,2.19100373986,0.0,2.19100373986
 03/23  14:00:00,120.182324972,3.32612147767,0.0,8.47212763718,48.2474882111,60.1281475517,2.18926987833,0.0,2.18926987833
 03/23  15:00:00,116.746523158,3.3364266108,0.0,5.0260206905,48.2474882111,60.1281475517,2.18873408426,0.0,2.18873408426
 03/23  16:00:00,117.651949852,3.42300669773,0.0,2.95497718772,48.2474882111,63.0180376616,2.18967205818,0.0,2.18967205818
 03/23  17:00:00,108.380994694,3.5225339811,0.0,4.52940839862,37.5258241642,62.7947880557,2.18844762083,0.0,2.18844762083
 03/23  18:00:00,77.0106787486,3.32516319961,0.0,10.8547363838,26.8041601173,36.0181789539,1.10371887094,0.0,1.10371887094
 03/23  19:00:00,93.0604477231,3.32516319961,0.0,19.6039632337,26.8041601173,33.4493877451,1.10356531289,0.0,1.10356531289
 03/23  20:00:00,94.3287467412,3.32516319961,0.0,32.0200916555,16.0824960704,28.0885557216,1.34496371472,0.241360719788,1.10360299493
 03/23  21:00:00,97.6572982352,3.32516319961,0.0,36.6330387539,16.0824960704,26.8041601173,2.13193557449,1.02879787222,1.10313770227
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301164852,0.0,1.10301164852
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301299887,0.0,1.10301299887
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301411568,0.0,1.10301411568
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316273242,0.0,1.10316273242
 03/24  06:00:00,126.199112848,3.32516319961,0.0,81.2573494369,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  07:00:00,119.458450039,3.32516319961,0.0,64.8932277093,16.0824960704,32.6817896323,9.99396382317,8.89035303634,1.10361078684
 03/24  08:00:00,159.03781777,3.35419484384,0.0,37.0243822342,48.2474882111,70.4033123869,3.80299556487,1.61438204816,2.18861351671
 03/24  09:00:00,142.777672191,3.32516319961,0.0,29.1418397276,48.2474882111,62.0547409583,2.18938160902,0.0,2.18938160902
 03/24  10:00:00,135.971764314,3.32516319961,0.0,24.2625252573,48.2474882111,60.1281475517,2.18896470885,0.0,2.18896470885
 03/24  11:00:00,133.605272794,3.32516319961,0.0,19.9694403305,48.2474882111,62.0547409583,3.27485626133,0.0,3.27485626133
 03/24  12:00:00,134.61300706,3.36772736681,0.0,21.4789589363,48.2474882111,61.5103924513,3.27601971856,0.0,3.27601971856
 03/24  13:00:00,131.278175555,3.39488211029,0.0,15.9671296761,48.2474882111,63.6602354638,2.19065772726,0.0,2.19065772726
 03/24  14:00:00,125.786706454,3.32516319961,0.0,14.0774673976,48.2474882111,60.1281475517,2.18930778605,0.0,2.18930778605
 03/24  15:00:00,125.373292978,3.32772860038,0.0,13.6614885206,48.2474882111,60.1281475517,2.18852055222,0.0,2.18852055222
 03/24  16:00:00,127.460450682,3.40709724816,0.0,12.7793874669,48.2474882111,63.0180376616,2.18970327976,0.0,2.18970327976
 03/24  17:00:00,120.894790684,3.48824089337,0.0,17.0774974771,37.5258241642,62.7947880557,2.18847713362,0.0,2.18847713362
 03/24  18:00:00,88.6551126797,3.32516319961,0.0,22.4991703148,26.8041601173,36.0181789539,1.10373166007,0.0,1.10373166007
 03/24  19:00:00,100.675972761,3.32516319961,0.0,27.2194882717,26.8041601173,33.4493877451,1.10345629505,0.0,1.10345629505
 03/24  20:00:00,97.9624223748,3.32516319961,0.0,35.6537672891,16.0824960704,28.0885557216,1.10361334311,0.0,1.10361334311
 03/24  21:00:00,100.078892616,3.32516319961,0.0,39.0546331345,16.0824960704,26.8041601173,1.1031436079,0.0,1.1031436079
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301332757,0.0,1.10301332757
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301405229,0.0,1.10301405229
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301453527,0.0,1.10301453527
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316608231,0.0,1.10316608231
 03/25  06:00:00,139.567714114,3.32516319961,0.0,94.6259507028,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/25  07:00:00,115.956927319,3.32516319961,0.0,78.214248157,5.36083202345,26.5809105114,24.0894461445,22.9861284882,1.10331765636
 03/25  08:00:00,114.860722666,3.32516319961,0.0,53.4234145229,26.8041601173,31.2995447326,6.07517871681,4.97168309691,1.1034956199
 03/25  09:00:00,102.140958181,3.32516319961,0.0,38.4559577299,26.8041601173,33.5472370403,1.10368362928,0.0,1.10368362928
 03/25  10:00:00,88.1420260771,3.32516319961,0.0,25.420322329,26.8041601173,32.583940337,1.10360835066,0.0,1.10360835066
 03/25  11:00:00,84.2651138924,3.32516319961,0.0,19.2957178367,26.8041601173,34.8316326447,2.18771001426,0.0,2.18771001426
 03/25  12:00:00,80.0032705638,3.32516319961,0.0,16.3182701125,26.8041601173,33.5472370403,1.10368353931,0.0,1.10368353931
 03/25  13:00:00,77.4620935258,3.32516319961,2.28862675416,14.0572575291,26.8041601173,30.9784458315,1.1036085044,0.0,1.1036085044
 03/25  14:00:00,59.716569371,3.32516319961,1.52761889531,25.4823958559,8.04124803518,21.3317032909,1.10345363334,0.0,1.10345363334
 03/25  15:00:00,65.362180839,3.32516319961,0.0,33.9400218236,8.04124803518,20.0473076865,1.10338321017,0.0,1.10338321017
 03/25  16:00:00,70.7875449431,3.32516319961,0.0,39.0442870266,8.04124803518,20.3684065876,1.10344559818,0.0,1.10344559818
 03/25  17:00:00,70.3751116912,3.32516319961,0.0,46.3520029088,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311185689,0.0,1.10311185689
 03/25  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309321063,0.0,1.10309321063
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318718172,0.0,1.10318718172
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301450923,0.0,1.10301450923
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296668983,0.0,1.10296668983
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296542036,0.0,1.10296542036
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296713851,0.0,1.10296713851
 03/26  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296705017,0.0,1.10296705017
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305616679,0.0,1.10305616679
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316877486,0.0,1.10316877486
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301180456,0.0,1.10301180456
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296734137,0.0,1.10296734137
 03/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296655647,0.0,1.10296655647
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310477653,0.0,1.10310477653
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296721998,0.0,1.10296721998
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300927763,0.0,1.10300927763
 03/27  03:00:00,40.4890366486,0.193417502861,0.0,1.35943494607,2.68041601173,21.4433280938,0.0564452149064,0.0364452149064,0.02
 03/27  04:00:00,44.8785810297,0.773670011445,0.0,5.16872681859,2.68041601173,21.4433280938,1.14711634858,0.0441044003544,1.10301194823
 03/27  05:00:00,47.8772545037,0.773670011445,0.0,5.48698428089,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  06:00:00,193.43237353,3.32516319961,0.0,148.490610119,5.36083202345,21.4433280938,1.10314254605,0.0,1.10314254605
 03/27  07:00:00,161.554913861,3.32516319961,0.0,109.457024864,16.0824960704,32.6817896323,29.3293995531,28.2257805127,1.10361904043
 03/27  08:00:00,188.734351147,3.32516319961,0.0,66.7499472551,48.2474882111,70.4033123869,13.7629766769,11.5739879726,2.18898870423
 03/27  09:00:00,163.689536195,3.32516319961,0.0,50.0537037319,48.2474882111,62.0547409583,3.21691627301,1.02768725465,2.18922901836
 03/27  10:00:00,153.6109731,3.32516319961,0.0,41.9017340431,48.2474882111,60.1281475517,2.18942134604,0.0,2.18942134604
 03/27  11:00:00,149.595004894,3.32516319961,0.0,35.9591724309,48.2474882111,62.0547409583,2.18995530872,0.0,2.18995530872
 03/27  12:00:00,151.566633968,3.32516319961,0.0,38.4751500114,48.2474882111,61.5103924513,3.27596882508,0.0,3.27596882508
 03/27  13:00:00,142.590745148,3.32516319961,0.0,27.349418179,48.2474882111,63.6602354638,3.27592052062,0.0,3.27592052062
 03/27  14:00:00,136.418280186,3.32516319961,0.0,24.7090411295,48.2474882111,60.1281475517,2.18868263601,0.0,2.18868263601
 03/27  15:00:00,134.760565555,3.32516319961,0.0,23.0513264986,48.2474882111,60.1281475517,2.18869961181,0.0,2.18869961181
 03/27  16:00:00,137.123960842,3.32516319961,0.0,22.5248316755,48.2474882111,63.0180376616,2.18957609796,0.0,2.18957609796
 03/27  17:00:00,131.367712561,3.39098054055,0.0,27.6476797064,37.5258241642,62.7947880557,1.10406800923,0.0,1.10406800923
 03/27  18:00:00,102.178985225,3.32516319961,0.0,36.0230428598,26.8041601173,36.0181789539,2.1878162697,0.0,2.1878162697
 03/27  19:00:00,110.773845116,3.32516319961,0.0,39.7846939599,26.8041601173,33.4493877451,1.10351978211,0.0,1.10351978211
 03/27  20:00:00,113.258384567,3.32516319961,0.0,50.9497294817,16.0824960704,28.0885557216,1.1035125328,0.0,1.1035125328
 03/27  21:00:00,117.429908654,3.32516319961,0.0,56.4056491722,16.0824960704,26.8041601173,1.06371184408,1.04371184408,0.02
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301712113,0.0,1.10301712113
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300838388,0.0,1.10300838388
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300973245,0.0,1.10300973245
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301108594,0.0,1.10301108594
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  06:00:00,147.094319567,3.32516319961,0.0,102.152556156,5.36083202345,21.4433280938,1.10311220914,0.0,1.10311220914
 03/28  07:00:00,129.786083088,3.32516319961,0.0,77.6881940913,16.0824960704,32.6817896323,5.04277364757,3.93907532915,1.10369831842
 03/28  08:00:00,164.76604181,3.32516319961,0.0,42.7816379184,48.2474882111,70.4033123869,2.22778265417,0.0389303490579,2.18885230512
 03/28  09:00:00,145.385396435,3.32516319961,0.0,31.7495639719,48.2474882111,62.0547409583,2.18908898245,0.0,2.18908898245
 03/28  10:00:00,134.750197432,3.32516319961,0.0,23.0409583757,48.2474882111,60.1281475517,2.18927656155,0.0,2.18927656155
 03/28  11:00:00,125.566117026,3.32516319961,0.0,11.930284563,48.2474882111,62.0547409583,2.18980984548,0.0,2.18980984548
 03/28  12:00:00,125.883304695,3.34200244077,0.0,12.7749814982,48.2474882111,61.5103924513,3.27574302678,0.0,3.27574302678
 03/28  13:00:00,124.049185701,3.38399193146,0.0,8.74903000028,48.2474882111,63.6602354638,3.27641659258,0.0,3.27641659258
 03/28  14:00:00,119.357691846,3.32516319961,0.0,7.64845278928,48.2474882111,60.1281475517,2.18878570417,0.0,2.18878570417
 03/28  15:00:00,119.395648205,3.32516319961,0.0,7.68640914812,48.2474882111,60.1281475517,2.18854001337,0.0,2.18854001337
 03/28  16:00:00,125.127078361,3.399612208,0.0,10.4535001865,48.2474882111,63.0180376616,2.18972874688,0.0,2.18972874688
 03/28  17:00:00,120.090432981,3.47597856938,0.0,16.2854020977,37.5258241642,62.7947880557,1.10399063994,0.0,1.10399063994
 03/28  18:00:00,90.7635777919,3.32516319961,0.0,24.607635427,26.8041601173,36.0181789539,2.18765302447,0.0,2.18765302447
 03/28  19:00:00,99.8662880272,3.32516319961,0.0,28.8771368711,26.8041601173,33.4493877451,1.10345670554,0.0,1.10345670554
 03/28  20:00:00,100.094511064,3.32516319961,0.0,37.7858559784,16.0824960704,28.0885557216,1.10355945946,0.0,1.10355945946
 03/28  21:00:00,102.404130175,3.32516319961,0.0,41.3798706938,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301407942,0.0,1.10301407942
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301365874,0.0,1.10301365874
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301338277,0.0,1.10301338277
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309210345,0.0,1.10309210345
 03/29  06:00:00,130.49117545,3.32516319961,0.0,85.5494120395,5.36083202345,21.4433280938,1.10310838594,0.0,1.10310838594
 03/29  07:00:00,119.683832768,3.32516319961,0.0,67.5859437712,16.0824960704,32.6817896323,10.2599498236,9.15632870996,1.1036211136
 03/29  08:00:00,160.851906793,3.3403287644,0.0,38.8523373367,48.2474882111,70.4033123869,5.85189921007,3.66323543115,2.18866377892
