Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300934379,0.0,1.10300934379
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312880596,0.0,1.10312880596
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305154953,0.0,1.10305154953
 04/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296198198,0.0,1.10296198198
 04/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029589913,0.0,1.1029589913
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031006247,0.0,1.1031006247
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295759223,0.0,1.10295759223
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300428394,0.0,1.10300428394
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300363871,0.0,1.10300363871
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  06:00:00,122.157668078,3.32516319961,0.0,87.0852380007,5.36083202345,21.4433280938,1.10313704568,0.0,1.10313704568
 04/17  07:00:00,108.426925736,3.32516319961,0.0,56.3290367394,16.0824960704,32.6817896323,6.02367947432,4.92006181334,1.10361766099
 04/17  08:00:00,145.354587007,3.33282791761,0.0,23.362518397,48.2474882111,70.4033123869,2.18889440166,0.0,2.18889440166
 04/17  09:00:00,128.75331441,3.33565300744,0.0,15.1069921396,48.2474882111,62.0547409583,2.18902229272,0.0,2.18902229272
 04/17  10:00:00,119.621050097,3.33518713035,0.0,7.90178711015,48.2474882111,60.1281475517,2.18911883809,0.0,2.18911883809
 04/17  11:00:00,118.900451242,3.32516319961,0.0,5.26461877912,48.2474882111,62.0547409583,2.18991770504,0.0,2.18991770504
 04/17  12:00:00,118.322896397,3.3837127373,0.0,5.1728629036,48.2474882111,61.5103924513,3.27655163181,0.0,3.27655163181
 04/17  13:00:00,118.108411715,3.47788941911,0.0,2.71435852719,48.2474882111,63.6602354638,3.27561486369,0.0,3.27561486369
 04/17  14:00:00,113.169898367,3.37372495128,0.647164189284,0.764933369216,48.2474882111,60.1281475517,1.10424761701,0.0,1.10424761701
 04/17  15:00:00,113.257088123,3.35937753371,1.51363473231,0.0,48.2474882111,60.1281475517,2.1886096327,0.0,2.1886096327
 04/17  16:00:00,116.211684214,3.45409571881,1.4836225282,0.0,48.2474882111,63.0180376616,2.18915408085,0.0,2.18915408085
 04/17  17:00:00,104.254278114,3.54676081898,0.375380015998,0.00308496496221,37.5258241642,62.7947880557,2.18837896061,0.0,2.18837896061
 04/17  18:00:00,67.8508881612,3.32516319961,0.0,1.69494579632,26.8041601173,36.0181789539,1.103669779,0.0,1.103669779
 04/17  19:00:00,70.5565938947,3.32516319961,0.0,6.96944273865,26.8041601173,33.4493877451,1.10347033542,0.0,1.10347033542
 04/17  20:00:00,79.7508692789,3.32516319961,0.0,17.4422141932,16.0824960704,28.0885557216,1.10352430676,0.0,1.10352430676
 04/17  21:00:00,83.7522981613,3.32516319961,0.0,22.72803868,16.0824960704,26.8041601173,1.10315354556,0.0,1.10315354556
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300681189,0.0,1.10300681189
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300626632,0.0,1.10300626632
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030059637,0.0,1.1030059637
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312506139,0.0,1.10312506139
 04/18  06:00:00,81.5912419879,3.32516319961,0.0,46.5188119103,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  07:00:00,85.7455329555,3.32516319961,0.0,33.6476439592,16.0824960704,32.6817896323,1.10360761431,0.0,1.10360761431
 04/18  08:00:00,135.862538678,3.4117191096,0.0,13.7915788759,48.2474882111,70.4033123869,2.1887150324,0.0,2.1887150324
 04/18  09:00:00,124.543913619,3.32516319961,0.0,10.9080811559,48.2474882111,62.0547409583,2.18874057368,0.0,2.18874057368
 04/18  10:00:00,120.274427937,3.32516319961,0.0,8.56518888079,48.2474882111,60.1281475517,2.18882442783,0.0,2.18882442783
 04/18  11:00:00,120.001026501,3.35034605316,0.0,6.34001118425,48.2474882111,62.0547409583,2.18982407492,0.0,2.18982407492
 04/18  12:00:00,118.747370268,3.41690973049,0.0,5.5641397812,48.2474882111,61.5103924513,3.27556258401,0.0,3.27556258401
 04/18  13:00:00,118.868366535,3.43496989036,0.664434311685,2.85279856356,48.2474882111,63.6602354638,3.27600530365,0.0,3.27600530365
 04/18  14:00:00,114.179997351,3.35504487246,0.132219938094,2.30865668311,48.2474882111,60.1281475517,2.18864826886,0.0,2.18864826886
 04/18  15:00:00,112.043437159,3.36836557733,0.0,0.290995725214,48.2474882111,60.1281475517,1.10439311986,0.0,1.10439311986
 04/18  16:00:00,115.064887386,3.4723507277,0.0,0.318570691949,48.2474882111,63.0180376616,3.27407054726,0.0,3.27407054726
 04/18  17:00:00,105.367528701,3.57281714456,0.0,1.46565924265,37.5258241642,62.7947880557,1.10391290404,0.0,1.10391290404
 04/18  18:00:00,70.1145021056,3.32516319961,0.0,3.95855974072,26.8041601173,36.0181789539,1.10377279972,0.0,1.10377279972
 04/18  19:00:00,72.8985179076,3.32516319961,0.0,9.31136675149,26.8041601173,33.4493877451,1.10351921868,0.0,1.10351921868
 04/18  20:00:00,82.9704570034,3.32516319961,0.0,20.6618019177,16.0824960704,28.0885557216,1.10350118808,0.0,1.10350118808
 04/18  21:00:00,87.7368061158,3.32516319961,0.0,26.7125466345,16.0824960704,26.8041601173,1.10314036564,0.0,1.10314036564
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030059449,0.0,1.1030059449
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300514669,0.0,1.10300514669
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300454238,0.0,1.10300454238
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313826929,0.0,1.10313826929
 04/19  06:00:00,99.0209307774,3.32516319961,0.0,63.9485006997,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  07:00:00,93.677319905,3.32516319961,0.0,41.5794309086,16.0824960704,32.6817896323,2.79536204092,1.69182007048,1.10354197044
 04/19  08:00:00,139.989737559,3.42100793432,0.0,17.9094889331,48.2474882111,70.4033123869,2.18881768069,0.0,2.18881768069
 04/19  09:00:00,125.233027767,3.36694681966,0.0,11.5554116839,48.2474882111,62.0547409583,2.18895871857,0.0,2.18895871857
 04/19  10:00:00,116.990589993,3.35704704086,0.0,5.24946709521,48.2474882111,60.1281475517,2.18903948402,0.0,2.18903948402
 04/19  11:00:00,117.211640412,3.37995921212,0.0,3.52101193637,48.2474882111,62.0547409583,2.18970053356,0.0,2.18970053356
 04/19  12:00:00,116.674847852,3.4509577478,0.0,3.45756934817,48.2474882111,61.5103924513,3.27585864745,0.0,3.27585864745
 04/19  13:00:00,116.928818745,3.58869809959,0.0,1.42395687683,48.2474882111,63.6602354638,3.27596529972,0.0,3.27596529972
 04/19  14:00:00,111.99340038,3.42522161376,0.0,0.18410290928,48.2474882111,60.1281475517,2.18865331629,0.0,2.18865331629
 04/19  15:00:00,112.333783324,3.41023621565,0.539471251231,0.0,48.2474882111,60.1281475517,1.1042174112,0.0,1.1042174112
 04/19  16:00:00,115.110188084,3.50936274782,0.326859369608,0.0,48.2474882111,63.0180376616,3.27400865452,0.0,3.27400865452
 04/19  17:00:00,103.931671787,3.60261947307,0.0,0.0,37.5258241642,62.7947880557,1.10399510189,0.0,1.10399510189
 04/19  18:00:00,66.8619196289,3.32516319961,0.0,0.705977264049,26.8041601173,36.0181789539,1.10371824477,0.0,1.10371824477
 04/19  19:00:00,67.7528386833,3.32516319961,0.0,4.16568752722,26.8041601173,33.4493877451,1.103546734,0.0,1.103546734
 04/19  20:00:00,77.0038993886,3.32516319961,0.0,14.6952443029,16.0824960704,28.0885557216,1.10356694245,0.0,1.10356694245
 04/19  21:00:00,83.0831299241,3.32516319961,0.0,22.0588704428,16.0824960704,26.8041601173,1.10316594673,0.0,1.10316594673
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300599854,0.0,1.10300599854
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030057302,0.0,1.1030057302
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030056403,0.0,1.1030056403
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313701113,0.0,1.10313701113
 04/20  06:00:00,105.556613676,3.32516319961,0.0,70.4841835979,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  07:00:00,96.2521715906,3.32516319961,0.0,44.1542825943,16.0824960704,32.6817896323,7.07786317472,5.97425665119,1.10360652353
 04/20  08:00:00,140.501457474,3.42333520266,0.0,18.4188815793,48.2474882111,70.4033123869,2.18874968688,0.0,2.18874968688
 04/20  09:00:00,125.174401273,3.32766900388,0.0,11.5360630057,48.2474882111,62.0547409583,2.18910595459,0.0,2.18910595459
 04/20  10:00:00,117.233104302,3.32516319961,0.0,5.52386524555,48.2474882111,60.1281475517,2.18918302757,0.0,2.18918302757
 04/20  11:00:00,117.181413734,3.37898481985,0.0,3.49175965081,48.2474882111,62.0547409583,2.18983562349,0.0,2.18983562349
 04/20  12:00:00,116.550146617,3.44784904851,0.315189452305,3.02078736014,48.2474882111,61.5103924513,3.27605570519,0.0,3.27605570519
 04/20  13:00:00,118.726239734,3.47784326475,2.49697180387,0.835260896086,48.2474882111,63.6602354638,3.27576749049,0.0,3.27576749049
 04/20  14:00:00,115.219299283,3.39686287154,3.37356502876,0.0647955259472,48.2474882111,60.1281475517,2.18876469344,0.0,2.18876469344
 04/20  15:00:00,115.239295465,3.4075441462,3.44767546149,0.0,48.2474882111,60.1281475517,2.18843630082,0.0,2.18843630082
 04/20  16:00:00,120.885809952,3.50947451967,6.10236946601,0.0,48.2474882111,63.0180376616,2.18948218098,0.0,2.18948218098
 04/20  17:00:00,112.120981535,3.67097951469,8.12094970588,0.0,37.5258241642,62.7947880557,1.10387063765,0.0,1.10387063765
 04/20  18:00:00,71.5241784062,3.32516319961,5.19818280103,0.170053240313,26.8041601173,36.0181789539,1.10376255357,0.0,1.10376255357
 04/20  19:00:00,66.689858921,3.32516319961,1.20979714359,1.89291062138,26.8041601173,33.4493877451,1.10366860638,0.0,1.10366860638
 04/20  20:00:00,71.6329906538,3.32516319961,0.0,9.32433556803,16.0824960704,28.0885557216,1.10346327421,0.0,1.10346327421
 04/20  21:00:00,75.8515594825,3.32516319961,0.0,14.8273000012,16.0824960704,26.8041601173,1.10318513485,0.0,1.10318513485
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300555675,0.0,1.10300555675
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300476996,0.0,1.10300476996
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300409037,0.0,1.10300409037
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312038848,0.0,1.10312038848
 04/21  06:00:00,70.1453039091,3.32516319961,0.0,37.5402071648,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  07:00:00,82.615504788,3.32516319961,0.0,30.5176157917,16.0824960704,32.6817896323,1.10364211701,0.0,1.10364211701
 04/21  08:00:00,131.323573382,3.44994454096,0.0,9.21438814905,48.2474882111,70.4033123869,2.1885779267,0.0,2.1885779267
 04/21  09:00:00,118.589009958,3.34795320085,0.0,4.93038749379,48.2474882111,62.0547409583,2.1891883076,0.0,2.1891883076
 04/21  10:00:00,114.19608762,3.33188879347,0.0,2.48012296942,48.2474882111,60.1281475517,2.18925668402,0.0,2.18925668402
 04/21  11:00:00,115.477009221,3.40226568311,0.653626544272,1.1104477303,48.2474882111,62.0547409583,2.18990187299,0.0,2.18990187299
 04/21  12:00:00,117.261287745,3.47495935568,2.98861661803,1.03139101475,48.2474882111,61.5103924513,3.27614637002,0.0,3.27614637002
 04/21  13:00:00,118.314182756,3.60453967569,2.76525145053,0.0282278608161,48.2474882111,63.6602354638,3.27584625995,0.0,3.27584625995
 04/21  14:00:00,115.023652452,3.53922334716,3.10035324822,0.0,48.2474882111,60.1281475517,2.18856236232,0.0,2.18856236232
 04/21  15:00:00,116.007991734,3.47660138764,4.14731448968,0.0,48.2474882111,60.1281475517,2.188478249,0.0,2.188478249
 04/21  16:00:00,119.361073853,3.63280692301,4.45430096316,0.0,48.2474882111,63.0180376616,2.18952051088,0.0,2.18952051088
 04/21  17:00:00,107.137232758,3.85919070897,2.94898973515,0.0,37.5258241642,62.7947880557,1.10388659385,0.0,1.10388659385
 04/21  18:00:00,66.9406513092,3.41321494482,0.40693651488,0.289720684244,26.8041601173,36.0181789539,1.10377657585,0.0,1.10377657585
 04/21  19:00:00,65.1311462895,3.32516319961,0.0,1.54399513344,26.8041601173,33.4493877451,1.10368353948,0.0,1.10368353948
 04/21  20:00:00,68.7492102113,3.32516319961,0.0,6.44055512554,16.0824960704,28.0885557216,1.10357374476,0.0,1.10357374476
 04/21  21:00:00,73.9083240789,3.32516319961,0.0,12.8840645975,16.0824960704,26.8041601173,1.10330187534,0.0,1.10330187534
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300527269,0.0,1.10300527269
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300497511,0.0,1.10300497511
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300474261,0.0,1.10300474261
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312503848,0.0,1.10312503848
 04/22  06:00:00,74.6407504422,3.32516319961,0.0,42.0356536979,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/22  07:00:00,64.7895207499,3.32516319961,0.0,29.5141749213,5.36083202345,26.5809105114,1.10327189934,0.0,1.10327189934
 04/22  08:00:00,78.8690938857,3.32516319961,0.263774466923,17.1680112751,26.8041601173,31.2995447326,1.10341329234,0.0,1.10341329234
 04/22  09:00:00,77.6635008986,3.32516319961,2.88856608084,11.0899343665,26.8041601173,33.5472370403,1.10367405629,0.0,1.10367405629
 04/22  10:00:00,74.1678219099,3.32516319961,6.11243831088,5.33367985105,26.8041601173,32.583940337,1.10357811255,0.0,1.10357811255
 04/22  11:00:00,76.6502329591,3.32516319961,8.01294204306,3.6678948603,26.8041601173,34.8316326447,2.18755590295,0.0,2.18755590295
 04/22  12:00:00,75.1824930553,3.32516319961,8.71726016809,2.78023243588,26.8041601173,33.5472370403,1.10371659829,0.0,1.10371659829
 04/22  13:00:00,72.4618030679,3.33104539582,9.6113709295,1.72834069964,26.8041601173,30.9784458315,1.10361609334,0.0,1.10361609334
 04/22  14:00:00,44.4494296603,3.32641867196,10.4442588672,1.29736070099,8.04124803518,21.3317032909,1.10342441594,0.0,1.10342441594
 04/22  15:00:00,43.6569131404,3.32516319961,11.1909860297,1.04376809536,8.04124803518,20.0473076865,1.10333228058,0.0,1.10333228058
 04/22  16:00:00,42.7118139111,3.32516319961,9.09998654701,1.86856944762,8.04124803518,20.3684065876,0.02,0.0,0.02
 04/22  17:00:00,35.4705042846,3.32516319961,5.60893786549,5.83845763671,2.68041601173,18.0090894769,1.10321425228,0.0,1.10321425228
 04/22  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308350327,0.0,1.10308350327
 04/22  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308504714,0.0,1.10308504714
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300492921,0.0,1.10300492921
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300492206,0.0,1.10300492206
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029601482,0.0,1.1029601482
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308977263,0.0,1.10308977263
 04/23  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295995326,0.0,1.10295995326
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295945246,0.0,1.10295945246
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304868452,0.0,1.10304868452
 04/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316278816,0.0,1.10316278816
 04/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295990589,0.0,1.10295990589
 04/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295954338,0.0,1.10295954338
 04/23  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303133803,0.0,1.10303133803
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029601141,0.0,1.1029601141
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299948116,0.0,1.10299948116
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030036017,0.0,1.1030036017
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314630465,0.0,1.10314630465
 04/24  06:00:00,116.636304755,3.32516319961,0.0,84.0312080108,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  07:00:00,108.224016815,3.32516319961,0.0,56.1261278188,16.0824960704,32.6817896323,1.10355763339,0.0,1.10355763339
 04/24  08:00:00,144.214789717,3.3265260239,0.0,22.2290230014,48.2474882111,70.4033123869,2.18871619997,0.0,2.18871619997
 04/24  09:00:00,128.047529047,3.32516319961,0.0,14.411696584,48.2474882111,62.0547409583,2.18894484178,0.0,2.18894484178
 04/24  10:00:00,120.051484862,3.32516319961,0.0,8.34224580547,48.2474882111,60.1281475517,2.18899727903,0.0,2.18899727903
 04/24  11:00:00,118.860246225,3.32516319961,0.627634311335,4.59677945018,48.2474882111,62.0547409583,2.18962762132,0.0,2.18962762132
 04/24  12:00:00,117.983825387,3.35792683591,0.054839299107,4.80473849517,48.2474882111,61.5103924513,3.27568686729,0.0,3.27568686729
 04/24  13:00:00,118.293265494,3.39220215116,0.0,2.9848995738,48.2474882111,63.6602354638,3.27573159393,0.0,3.27573159393
 04/24  14:00:00,112.881736087,3.32689787342,0.0,1.17076235683,48.2474882111,60.1281475517,2.18866582775,0.0,2.18866582775
 04/24  15:00:00,111.736384883,3.33981388133,0.0,0.0124951445144,48.2474882111,60.1281475517,1.10436620135,0.0,1.10436620135
 04/24  16:00:00,114.700758589,3.42679262202,0.0,0.0,48.2474882111,63.0180376616,3.27400754406,0.0,3.27400754406
 04/24  17:00:00,104.747797011,3.51516205047,0.0,0.903582646696,37.5258241642,62.7947880557,1.10388681547,0.0,1.10388681547
 04/24  18:00:00,70.4478462135,3.32516319961,0.0,4.29190384861,26.8041601173,36.0181789539,1.10374512377,0.0,1.10374512377
 04/24  19:00:00,75.6537218443,3.32516319961,0.0,12.0665706883,26.8041601173,33.4493877451,1.10352517336,0.0,1.10352517336
 04/24  20:00:00,85.0002582309,3.32516319961,0.0,25.1589364785,16.0824960704,28.0885557216,1.10358077875,0.0,1.10358077875
 04/24  21:00:00,91.4001885722,3.32516319961,0.0,30.3759290909,16.0824960704,26.8041601173,1.10314746285,0.0,1.10314746285
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300409531,0.0,1.10300409531
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300369668,0.0,1.10300369668
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300318452,0.0,1.10300318452
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314275271,0.0,1.10314275271
 04/25  06:00:00,98.3300557544,3.32516319961,0.0,65.7249590101,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  07:00:00,94.2456573357,3.32516319961,0.0,42.1477683393,16.0824960704,32.6817896323,1.20953930526,0.105900824765,1.10363848049
 04/25  08:00:00,138.841755611,3.39439503756,0.0,16.788119881,48.2474882111,70.4033123869,2.18862102531,0.0,2.18862102531
 04/25  09:00:00,124.706379559,3.32516319961,0.0,11.0705470963,48.2474882111,62.0547409583,2.18874224299,0.0,2.18874224299
 04/25  10:00:00,117.235033508,3.32516319961,0.0,5.52579445145,48.2474882111,60.1281475517,2.1887901915,0.0,2.1887901915
 04/25  11:00:00,117.068925835,3.35804335571,0.0,3.4002132155,48.2474882111,62.0547409583,2.18974020947,0.0,2.18974020947
 04/25  12:00:00,116.597839789,3.42385051156,0.0,3.40766852133,48.2474882111,61.5103924513,3.27576224071,0.0,3.27576224071
 04/25  13:00:00,118.0803469,3.44433894826,1.46855697084,1.25128721174,48.2474882111,63.6602354638,3.27571826444,0.0,3.27571826444
 04/25  14:00:00,113.248389126,3.36861392487,1.27873798135,0.216961362748,48.2474882111,60.1281475517,1.10427480277,0.0,1.10427480277
 04/25  15:00:00,111.898872904,3.37675023096,0.0,0.138046815702,48.2474882111,60.1281475517,2.1886323929,0.0,2.1886323929
 04/25  16:00:00,115.700002131,3.46126317571,0.0,0.964772988466,48.2474882111,63.0180376616,2.18913102555,0.0,2.18913102555
 04/25  17:00:00,105.334411926,3.54729027602,0.0,1.45806933596,37.5258241642,62.7947880557,2.18832701177,0.0,2.18832701177
 04/25  18:00:00,70.1421051292,3.32516319961,0.0,3.98616276429,26.8041601173,36.0181789539,1.10377855647,0.0,1.10377855647
 04/25  19:00:00,75.6848638453,3.32516319961,0.0,12.0977126892,26.8041601173,33.4493877451,1.10343929322,0.0,1.10343929322
 04/25  20:00:00,81.7012414667,3.32516319961,0.0,21.8599197143,16.0824960704,28.0885557216,1.10348389791,0.0,1.10348389791
 04/25  21:00:00,88.387279999,3.32516319961,0.0,27.3630205177,16.0824960704,26.8041601173,1.10313263702,0.0,1.10313263702
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300355026,0.0,1.10300355026
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300334869,0.0,1.10300334869
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300293573,0.0,1.10300293573
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  06:00:00,95.1824388227,3.32516319961,0.0,62.5773420784,5.36083202345,21.4433280938,1.10306213417,0.0,1.10306213417
 04/26  07:00:00,92.6567349719,3.32516319961,0.0,40.5588459755,16.0824960704,32.6817896323,1.76866146734,0.664999027252,1.10366244008
 04/26  08:00:00,137.977514151,3.40585602836,0.0,15.9124174302,48.2474882111,70.4033123869,2.18885097139,0.0,2.18885097139
 04/26  09:00:00,124.41452001,3.32516319961,0.0,10.7786875474,48.2474882111,62.0547409583,2.18902900896,0.0,2.18902900896
 04/26  10:00:00,116.867317407,3.32516319961,0.0,5.15807835053,48.2474882111,60.1281475517,2.18908072529,0.0,2.18908072529
 04/26  11:00:00,117.377201153,3.36531501557,0.599821357456,3.10139551639,48.2474882111,62.0547409583,2.18982133485,0.0,2.18982133485
 04/26  12:00:00,117.845294246,3.43736401565,1.48037484523,3.16123462838,48.2474882111,61.5103924513,3.27628985903,0.0,3.27628985903
 04/26  13:00:00,118.358399666,3.53617962877,1.51147679539,1.39457947276,48.2474882111,63.6602354638,2.1902756518,0.0,2.1902756518
 04/26  14:00:00,116.004754788,3.46221550792,3.94089306835,0.217570354666,48.2474882111,60.1281475517,2.18922074606,0.0,2.18922074606
 04/26  15:00:00,117.483436578,3.41074823528,5.6886124862,0.0,48.2474882111,60.1281475517,2.18857526739,0.0,2.18857526739
 04/26  16:00:00,119.805047932,3.56866744537,4.96241451989,0.0,48.2474882111,63.0180376616,2.18963302926,0.0,2.18963302926
 04/26  17:00:00,105.670902986,3.76651331858,1.56433654868,0.0110008047926,37.5258241642,62.7947880557,2.18821095884,0.0,2.18821095884
 04/26  18:00:00,68.1179446811,3.37613830016,0.754706200587,1.15632101508,26.8041601173,36.0181789539,1.10364010012,0.0,1.10364010012
 04/26  19:00:00,67.0646335628,3.32516319961,0.147244581748,3.330237825,26.8041601173,33.4493877451,1.10349082362,0.0,1.10349082362
 04/26  20:00:00,71.027411852,3.32516319961,0.0,11.1860900996,16.0824960704,28.0885557216,1.1035776795,0.0,1.1035776795
 04/26  21:00:00,79.7300781056,3.32516319961,0.0,18.7058186243,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031084924,0.0,1.1031084924
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300173623,0.0,1.10300173623
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299981226,0.0,1.10299981226
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300193933,0.0,1.10300193933
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  06:00:00,86.0361056136,3.32516319961,0.0,55.8983422026,5.36083202345,21.4433280938,1.10308162055,0.0,1.10308162055
 04/27  07:00:00,86.9392834136,3.32516319961,0.0,34.8413944172,16.0824960704,32.6817896323,2.20551842209,1.10183700476,1.10368141733
 04/27  08:00:00,136.077457788,3.46395485478,0.299143565494,13.6551186758,48.2474882111,70.4033123869,2.18860019638,0.0,2.18860019638
 04/27  09:00:00,123.295902423,3.45056386802,1.7387110445,7.79595824736,48.2474882111,62.0547409583,1.10435321948,0.0,1.10435321948
 04/27  10:00:00,119.903918594,3.42418643192,4.48766441068,3.60799189441,48.2474882111,60.1281475517,2.18928149632,0.0,2.18928149632
 04/27  11:00:00,123.598388853,3.39459465607,7.75269276779,2.14043216542,48.2474882111,62.0547409583,3.27463943838,0.0,3.27463943838
 04/27  12:00:00,123.994485518,3.49179516847,8.70440756938,2.03196202352,48.2474882111,61.5103924513,3.27573460041,0.0,3.27573460041
 04/27  13:00:00,126.161265345,3.73586053609,10.1631075345,0.346133505178,48.2474882111,63.6602354638,2.19064463554,0.0,2.19064463554
 04/27  14:00:00,122.492762134,3.64950224162,10.4591840355,0.0,48.2474882111,60.1281475517,2.18885618267,0.0,2.18885618267
 04/27  15:00:00,123.034187789,3.51904912139,11.1310628105,0.0,48.2474882111,60.1281475517,2.18844155247,0.0,2.18844155247
 04/27  16:00:00,128.90688997,3.68787171784,13.9450522849,0.0,48.2474882111,63.0180376616,2.18923612267,0.0,2.18923612267
 04/27  17:00:00,118.921796371,4.0513548007,14.541389256,0.0,37.5258241642,62.7947880557,1.10393193224,0.0,1.10393193224
 04/27  18:00:00,78.5877598619,3.54001485675,12.2169658399,0.0,26.8041601173,36.0181789539,2.1876994497,0.0,2.1876994497
 04/27  19:00:00,74.7136947314,3.32516319961,10.689339102,0.437204473341,26.8041601173,33.4493877451,1.10345798337,0.0,1.10345798337
 04/27  20:00:00,67.3296668321,3.32516319961,4.19786868549,3.29047639422,16.0824960704,28.0885557216,1.10353458859,0.0,1.10353458859
 04/27  21:00:00,70.8729629523,3.32516319961,0.0,9.848703471,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030036849,0.0,1.1030036849
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300079516,0.0,1.10300079516
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299856073,0.0,1.10299856073
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306098586,0.0,1.10306098586
 04/28  06:00:00,72.5293291364,3.32699687552,0.0,42.3897320495,5.36083202345,21.4433280938,1.10308921597,0.0,1.10308921597
 04/28  07:00:00,78.2382194365,3.32516319961,0.0,26.1403304401,16.0824960704,32.6817896323,1.10370688298,0.0,1.10370688298
 04/28  08:00:00,137.320374714,3.48593014202,6.96577843451,8.20942544531,48.2474882111,70.4033123869,1.10440605897,0.0,1.10440605897
 04/28  09:00:00,128.7511333,3.49536173211,11.2893510233,3.65575128085,48.2474882111,62.0547409583,2.18880311413,0.0,2.18880311413
 04/28  10:00:00,124.814967178,3.48695204439,11.3174308994,1.62650837746,48.2474882111,60.1281475517,2.18885792066,0.0,2.18885792066
 04/28  11:00:00,124.87466911,3.4229643103,10.4094611093,0.731574426559,48.2474882111,62.0547409583,3.27433197446,0.0,3.27433197446
 04/28  12:00:00,125.644782521,3.58059257753,11.5938592134,0.704009973544,48.2474882111,61.5103924513,2.19092240741,0.0,2.19092240741
 04/28  13:00:00,129.333132484,3.87650936005,13.5404593552,0.0,48.2474882111,63.6602354638,3.27550530858,0.0,3.27550530858
 04/28  14:00:00,127.772136107,3.77057626401,15.6174839863,0.0,48.2474882111,60.1281475517,2.18856751895,0.0,2.18856751895
 04/28  15:00:00,130.187884237,3.72500118476,18.0788071955,0.0,48.2474882111,60.1281475517,2.1884717375,0.0,2.1884717375
 04/28  16:00:00,134.108233884,4.11686209312,18.7174058243,0.0,48.2474882111,63.0180376616,2.1894426487,0.0,2.1894426487
 04/28  17:00:00,119.448534434,4.23541408567,14.8840680348,0.0,37.5258241642,62.7947880557,1.10401891233,0.0,1.10401891233
 04/28  18:00:00,76.3900494013,3.55233873533,10.0069315007,0.0,26.8041601173,36.0181789539,1.10373321016,0.0,1.10373321016
 04/28  19:00:00,70.0289104792,3.32780852925,6.11585325627,0.323260737233,26.8041601173,33.4493877451,1.10355480691,0.0,1.10355480691
 04/28  20:00:00,64.8524315353,3.32516319961,2.64956086826,2.36154891468,16.0824960704,28.0885557216,1.10359578491,0.0,1.10359578491
 04/28  21:00:00,67.4622941883,3.32516319961,0.38605231053,6.05198239643,16.0824960704,26.8041601173,1.10316228681,0.0,1.10316228681
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300245385,0.0,1.10300245385
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300204365,0.0,1.10300204365
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300119466,0.0,1.10300119466
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312291278,0.0,1.10312291278
 04/29  06:00:00,66.9968050065,3.32992684573,0.0,36.8542779494,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/29  07:00:00,58.3374440939,3.32516319961,0.0,23.0620982653,5.36083202345,26.5809105114,1.10332154941,0.0,1.10332154941
 04/29  08:00:00,78.5588199864,3.35112842984,3.6937357664,13.4018108461,26.8041601173,31.2995447326,1.10343308217,0.0,1.10343308217
 04/29  09:00:00,80.7967969997,3.43700030686,8.15906812392,8.84089131723,26.8041601173,33.5472370403,1.10372026098,0.0,1.10372026098
 04/29  10:00:00,77.1160256511,3.38826520085,9.78746505546,4.54375484635,26.8041601173,32.583940337,1.10359817141,0.0,1.10359817141
 04/29  11:00:00,79.8321676097,3.32516319961,11.7012558159,3.16151573812,26.8041601173,34.8316326447,1.10370854484,0.0,1.10370854484
 04/29  12:00:00,78.6443314615,3.32850746822,12.6919055026,2.26408123897,26.8041601173,33.5472370403,1.10369007021,0.0,1.10369007021
 04/29  13:00:00,76.6530646792,3.40182796352,14.2090663904,1.25112428245,26.8041601173,30.9784458315,2.18731355022,0.0,2.18731355022
 04/29  14:00:00,49.0786930936,3.34469369525,15.4499678162,0.902640161994,8.04124803518,21.3317032909,1.10339945665,0.0,1.10339945665
 04/29  15:00:00,47.4796217975,3.32516319961,15.9662392338,0.0912235483811,8.04124803518,20.0473076865,0.02,0.0,0.02
 04/29  16:00:00,47.9975500391,3.32516319961,15.8856106249,0.368681497731,8.04124803518,20.3684065876,1.10341743947,0.0,1.10341743947
 04/29  17:00:00,41.7598166632,3.32516319961,15.9654026768,1.77130520399,2.68041601173,18.0090894769,1.10309627665,0.0,1.10309627665
 04/29  18:00:00,25.1937155885,1.11610616212,5.30625725015,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313600866,0.0,1.10313600866
 04/29  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318564957,0.0,1.10318564957
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300158715,0.0,1.10300158715
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296043681,0.0,1.10296043681
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295280554,0.0,1.10295280554
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309491006,0.0,1.10309491006
 04/30  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  08:00:00,22.3179285817,0.767546417362,2.77902998816,0.0,2.68041601173,16.0824960704,1.10299277666,0.0,1.10299277666
 04/30  09:00:00,29.234922086,2.19585992556,8.26770998423,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  10:00:00,27.7613981803,1.69006332671,7.29998267744,0.0,2.68041601173,16.0824960704,1.10301796326,0.0,1.10301796326
 04/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  12:00:00,20.1167156624,0.191376304834,1.15398718139,0.0,2.68041601173,16.0824960704,1.10304556424,0.0,1.10304556424
 04/30  13:00:00,29.2322580519,1.51942524089,8.94148063484,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  14:00:00,27.6650355985,1.19469788208,7.69898554025,0.0,2.68041601173,16.0824960704,1.10310850582,0.0,1.10310850582
 04/30  15:00:00,27.3988171334,1.0514975813,7.57596737589,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  16:00:00,38.7232952369,2.42755741909,17.5243856417,0.0,2.68041601173,16.0824960704,1.10301232386,0.0,1.10301232386
 04/30  17:00:00,38.6700189486,2.41337164113,17.4852951313,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  18:00:00,39.8040268849,2.58141386167,18.451260847,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  19:00:00,32.9305471566,1.71061648771,12.4485784927,0.0,2.68041601173,16.0824960704,1.10301825973,0.0,1.10301825973
 04/30  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309420166,0.0,1.10309420166
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295802705,0.0,1.10295802705
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299915603,0.0,1.10299915603
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299682061,0.0,1.10299682061
 05/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  06:00:00,74.3897335677,3.32516319961,0.0,44.2519701567,5.36083202345,21.4433280938,1.10313382706,0.0,1.10313382706
 05/01  07:00:00,87.8608101835,3.32516319961,0.0,35.7629211871,16.0824960704,32.6817896323,1.1036206107,0.0,1.1036206107
 05/01  08:00:00,137.893877318,3.38619056988,0.0,15.8484460562,48.2474882111,70.4033123869,2.18880257998,0.0,2.18880257998
 05/01  09:00:00,124.0192677,3.32516319961,0.0,10.3834352365,48.2474882111,62.0547409583,2.1888702921,0.0,2.1888702921
 05/01  10:00:00,115.291332383,3.32516319961,0.0,3.5820933267,48.2474882111,60.1281475517,2.18889403774,0.0,2.18889403774
 05/01  11:00:00,116.32137533,3.3482577004,0.0,2.66244836649,48.2474882111,62.0547409583,2.18960338892,0.0,2.18960338892
 05/01  12:00:00,117.957513695,3.41493003476,0.0,4.77626290376,48.2474882111,61.5103924513,3.2758863532,0.0,3.2758863532
 05/01  13:00:00,117.032791081,3.43618282216,0.0,1.68044449033,48.2474882111,63.6602354638,2.19035576823,0.0,2.19035576823
 05/01  14:00:00,112.032285624,3.36401046332,0.0,0.284199303341,48.2474882111,60.1281475517,2.1889179472,0.0,2.1889179472
 05/01  15:00:00,111.799013206,3.37954126053,0.0,0.0353960889123,48.2474882111,60.1281475517,2.1884677044,0.0,2.1884677044
 05/01  16:00:00,114.977601385,3.47670400224,0.0,0.2269314155,48.2474882111,63.0180376616,2.18925882816,0.0,2.18925882816
 05/01  17:00:00,105.267880789,3.59279053218,0.0,1.34603794295,37.5258241642,62.7947880557,1.10393814233,0.0,1.10393814233
 05/01  18:00:00,70.0027378955,3.3256631693,0.0,3.84629556099,26.8041601173,36.0181789539,2.18772878443,0.0,2.18772878443
 05/01  19:00:00,71.2662030374,3.32516319961,0.0,7.67905188134,26.8041601173,33.4493877451,1.10345326028,0.0,1.10345326028
 05/01  20:00:00,76.0432649016,3.32516319961,0.0,16.2019431492,16.0824960704,28.0885557216,1.10352684456,0.0,1.10352684456
 05/01  21:00:00,83.6957943278,3.32516319961,0.0,22.6715348464,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030013937,0.0,1.1030013937
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299781309,0.0,1.10299781309
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300049246,0.0,1.10300049246
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312978451,0.0,1.10312978451
 05/02  06:00:00,85.0921083484,3.32516319961,0.0,54.9543449374,5.36083202345,21.4433280938,1.10308098821,0.0,1.10308098821
 05/02  07:00:00,89.591877714,3.32516319961,0.0,37.4939887176,16.0824960704,32.6817896323,2.45236636023,1.34878184448,1.10358451575
 05/02  08:00:00,137.289867127,3.42971130578,0.0,15.200915129,48.2474882111,70.4033123869,1.10436363485,0.0,1.10436363485
 05/02  09:00:00,122.925461201,3.33314659155,0.0,9.28164534556,48.2474882111,62.0547409583,2.18870482578,0.0,2.18870482578
 05/02  10:00:00,116.173997611,3.32516319961,0.0,4.46475855462,48.2474882111,60.1281475517,2.18873780729,0.0,2.18873780729
 05/02  11:00:00,116.552449748,3.38494881835,0.0,2.85683166567,48.2474882111,62.0547409583,2.18941894781,0.0,2.18941894781
 05/02  12:00:00,116.106714972,3.45152825804,0.0,2.88886595698,48.2474882111,61.5103924513,3.27599057723,0.0,3.27599057723
 05/02  13:00:00,116.513384654,3.47989549474,0.0,1.11732538981,48.2474882111,63.6602354638,3.27555838424,0.0,3.27555838424
 05/02  14:00:00,111.937349795,3.40094625662,0.0,0.152327681504,48.2474882111,60.1281475517,2.18858939173,0.0,2.18858939173
 05/02  15:00:00,111.79960341,3.4155275536,0.0,0.0,48.2474882111,60.1281475517,1.10430109844,0.0,1.10430109844
 05/02  16:00:00,114.79329304,3.51932707298,0.0,0.0,48.2474882111,63.0180376616,3.27403799905,0.0,3.27403799905
 05/02  17:00:00,103.94540929,3.61635697605,0.0,0.0,37.5258241642,62.7947880557,1.10388670383,0.0,1.10388670383
 05/02  18:00:00,66.9230041499,3.32516319961,0.0,0.767061785037,26.8041601173,36.0181789539,1.10373514213,0.0,1.10373514213
 05/02  19:00:00,66.3917368196,3.32516319961,0.0,2.8045856635,26.8041601173,33.4493877451,1.10344132336,0.0,1.10344132336
 05/02  20:00:00,67.4690358861,3.32516319961,0.0,10.095047467,16.0824960704,28.0885557216,1.10356284679,0.0,1.10356284679
 05/02  21:00:00,79.4985971083,3.32516319961,0.0,18.4743376269,16.0824960704,26.8041601173,1.10313571994,0.0,1.10313571994
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299975928,0.0,1.10299975928
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299734714,0.0,1.10299734714
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300000344,0.0,1.10300000344
 05/03  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312106038,0.0,1.10312106038
 05/03  06:00:00,86.9771569135,3.32516319961,0.0,56.8393935025,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  07:00:00,97.592754123,3.32516319961,0.0,45.4948651267,16.0824960704,32.6817896323,1.19901345509,0.0954300535717,1.10358340152
 05/03  08:00:00,146.541338649,3.41720798535,0.0,24.4648899714,48.2474882111,70.4033123869,2.18856983284,0.0,2.18856983284
 05/03  09:00:00,131.299165717,3.32516319961,0.0,17.6633332538,48.2474882111,62.0547409583,2.18906937241,0.0,2.18906937241
 05/03  10:00:00,125.939982514,3.32516319961,0.0,14.2307434573,48.2474882111,60.1281475517,2.1890829433,0.0,2.1890829433
 05/03  11:00:00,125.310361028,3.35917552704,0.0,11.6405162378,48.2474882111,62.0547409583,2.1897760391,0.0,2.1897760391
 05/03  12:00:00,125.299608945,3.42125339358,0.0,12.1120347945,48.2474882111,61.5103924513,3.27612901269,0.0,3.27612901269
 05/03  13:00:00,121.983044801,3.43918399063,0.0,6.6276970418,48.2474882111,63.6602354638,2.19013012905,0.0,2.19013012905
 05/03  14:00:00,116.459885963,3.35910696348,0.0,4.71670314258,48.2474882111,60.1281475517,2.1890486627,0.0,2.1890486627
 05/03  15:00:00,117.016735114,3.36514690559,0.0,5.26751235191,48.2474882111,60.1281475517,2.18837487167,0.0,2.18837487167
 05/03  16:00:00,116.763911172,3.45479351571,0.0,2.03515168942,48.2474882111,63.0180376616,2.18937735547,0.0,2.18937735547
 05/03  17:00:00,108.428853661,3.54699590851,0.0,4.55280543891,37.5258241642,62.7947880557,2.18785340182,0.0,2.18785340182
 05/03  18:00:00,76.7746428592,3.32516319961,0.0,10.6187004943,26.8041601173,36.0181789539,1.1036587706,0.0,1.1036587706
 05/03  19:00:00,75.0010650404,3.32516319961,0.0,11.4139138843,26.8041601173,33.4493877451,1.10339747893,0.0,1.10339747893
 05/03  20:00:00,79.55434202,3.32516319961,0.0,22.180353601,16.0824960704,28.0885557216,1.10356246427,0.0,1.10356246427
 05/03  21:00:00,89.5230244096,3.32516319961,0.0,28.4987649282,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299953736,0.0,1.10299953736
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300020456,0.0,1.10300020456
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029999802,0.0,1.1029999802
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306631285,0.0,1.10306631285
