Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/04  06:00:00,86.7750086288,3.32516319961,0.0,56.6372452178,5.36083202345,21.4433280938,1.10309155521,0.0,1.10309155521
 05/04  07:00:00,98.2775831394,3.32516319961,0.0,46.1796941431,16.0824960704,32.6817896323,1.10361427003,0.0,1.10361427003
 05/04  08:00:00,146.797562928,3.39828599036,0.0,24.7400362452,48.2474882111,70.4033123869,1.10437903533,0.0,1.10437903533
 05/04  09:00:00,131.868131254,3.32516319961,0.0,18.2322987909,48.2474882111,62.0547409583,2.18876019397,0.0,2.18876019397
 05/04  10:00:00,121.106361669,3.32516319961,0.0,9.39712261239,48.2474882111,60.1281475517,2.18878124265,0.0,2.18878124265
 05/04  11:00:00,122.631572627,3.34953672033,0.0,8.97136664283,48.2474882111,62.0547409583,2.18945057388,0.0,2.18945057388
 05/04  12:00:00,122.856410999,3.41493830622,0.0,9.67515193637,48.2474882111,61.5103924513,3.27600776525,0.0,3.27600776525
 05/04  13:00:00,123.935378503,3.42963738509,0.0,8.58957734934,48.2474882111,63.6602354638,3.27555086664,0.0,3.27555086664
 05/04  14:00:00,119.27237081,3.3479411136,0.0,7.54035383981,48.2474882111,60.1281475517,2.18857696966,0.0,2.18857696966
 05/04  15:00:00,118.422308738,3.35415165682,0.0,6.68408122448,48.2474882111,60.1281475517,1.10415582098,0.0,1.10415582098
 05/04  16:00:00,122.867639673,3.4390163706,0.0,8.15465733535,48.2474882111,63.0180376616,3.27398776749,0.0,3.27398776749
 05/04  17:00:00,115.433521399,3.52546589587,0.0,11.5790031888,37.5258241642,62.7947880557,1.10386853251,0.0,1.10386853251
 05/04  18:00:00,85.1585403343,3.32516319961,0.0,19.0025979694,26.8041601173,36.0181789539,1.10371844222,0.0,1.10371844222
 05/04  19:00:00,80.8904255367,3.32516319961,0.0,17.3032743806,26.8041601173,33.4493877451,1.1034242122,0.0,1.1034242122
 05/04  20:00:00,88.0264796952,3.32516319961,0.0,30.6524912762,16.0824960704,28.0885557216,1.10354046266,0.0,1.10354046266
 05/04  21:00:00,97.8117737649,3.32516319961,0.0,36.7875142836,16.0824960704,26.8041601173,1.1031255668,0.0,1.1031255668
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029991251,0.0,1.1029991251
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299968042,0.0,1.10299968042
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299893502,0.0,1.10299893502
 05/05  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  06:00:00,93.4332504059,3.32516319961,0.0,63.2954869949,5.36083202345,21.4433280938,1.10318280452,0.0,1.10318280452
 05/05  07:00:00,93.6771045509,3.32516319961,0.0,41.5792155546,16.0824960704,32.6817896323,1.21548915668,0.111935919642,1.10355323703
 05/05  08:00:00,141.15762346,3.4044436308,0.0,19.0939391375,48.2474882111,70.4033123869,2.18879325333,0.0,2.18879325333
 05/05  09:00:00,127.708099449,3.3278576847,0.0,14.0695725005,48.2474882111,62.0547409583,2.18897052384,0.0,2.18897052384
 05/05  10:00:00,120.201966937,3.32546653308,0.0,8.49242454662,48.2474882111,60.1281475517,2.18897368961,0.0,2.18897368961
 05/05  11:00:00,118.70000974,3.36304844131,0.0,5.0262920348,48.2474882111,62.0547409583,2.18965454533,0.0,2.18965454533
 05/05  12:00:00,118.357500035,3.43066634908,0.0,5.16051292967,48.2474882111,61.5103924513,3.27591371225,0.0,3.27591371225
 05/05  13:00:00,118.298218053,3.45435835487,0.0,2.92769592923,48.2474882111,63.6602354638,2.19034780934,0.0,2.19034780934
 05/05  14:00:00,113.419341958,3.37421039477,0.0,1.66105570586,48.2474882111,60.1281475517,2.18889581809,0.0,2.18889581809
 05/05  15:00:00,111.849527403,3.38124347681,0.0,0.0842080691416,48.2474882111,60.1281475517,2.18842878509,0.0,2.18842878509
 05/05  16:00:00,114.751261836,3.4772958694,0.0,0.0,48.2474882111,63.0180376616,2.1891907932,0.0,2.1891907932
 05/05  17:00:00,104.530968043,3.57607044823,0.0,0.625845280896,37.5258241642,62.7947880557,1.10390428359,0.0,1.10390428359
 05/05  18:00:00,69.9890145566,3.32516319961,0.0,3.83307219175,26.8041601173,36.0181789539,2.18764490728,0.0,2.18764490728
 05/05  19:00:00,71.3313565261,3.32516319961,0.0,7.74420537005,26.8041601173,33.4493877451,1.1034178492,0.0,1.1034178492
 05/05  20:00:00,75.3817052956,3.32516319961,0.0,18.0077168765,16.0824960704,28.0885557216,1.10348491111,0.0,1.10348491111
 05/05  21:00:00,87.9663405283,3.32516319961,0.0,26.9420810469,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299957224,0.0,1.10299957224
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299777801,0.0,1.10299777801
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299807049,0.0,1.10299807049
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310669206,0.0,1.10310669206
 05/06  06:00:00,98.3624778554,3.32516319961,0.0,68.2247144444,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/06  07:00:00,80.6381390842,3.32516319961,0.0,45.3627932557,5.36083202345,26.5809105114,6.94090625582,5.8377314484,1.10317480742
 05/06  08:00:00,91.4414882088,3.32516319961,0.0,30.0041800651,26.8041601173,31.2995447326,1.13941066895,0.0359772462647,1.10343342268
 05/06  09:00:00,87.9541404666,3.32516319961,0.0,24.2691400153,26.8041601173,33.5472370403,1.10368091233,0.0,1.10368091233
 05/06  10:00:00,80.1385690415,3.32516319961,0.0,17.4168652935,26.8041601173,32.583940337,1.10357241873,0.0,1.10357241873
 05/06  11:00:00,75.2803963827,3.32516319961,0.0,10.311000327,26.8041601173,34.8316326447,1.10380110877,0.0,1.10380110877
 05/06  12:00:00,71.1660476662,3.32516319961,0.0,7.48104721485,26.8041601173,33.5472370403,2.18743704982,0.0,2.18743704982
 05/06  13:00:00,67.8546945634,3.32516319961,0.0,6.73848532088,26.8041601173,30.9784458315,1.10355427882,0.0,1.10355427882
 05/06  14:00:00,41.9295935549,3.32516319961,0.0,9.2230389351,8.04124803518,21.3317032909,1.10345117014,0.0,1.10345117014
 05/06  15:00:00,38.9004886112,3.32516319961,0.0,7.47832959578,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/06  16:00:00,39.4746451818,3.32516319961,0.0,7.73138726535,8.04124803518,20.3684065876,1.10336354999,0.0,1.10336354999
 05/06  17:00:00,37.875731564,3.32516319961,0.542581643988,13.3100411376,2.68041601173,18.0090894769,1.10309327701,0.0,1.10309327701
 05/06  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308885058,0.0,1.10308885058
 05/06  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313476381,0.0,1.10313476381
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299924652,0.0,1.10299924652
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297603675,0.0,1.10297603675
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295445683,0.0,1.10295445683
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307995263,0.0,1.10307995263
 05/07  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029563279,0.0,1.1029563279
 05/07  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295581838,0.0,1.10295581838
 05/07  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304418885,0.0,1.10304418885
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030395434,0.0,1.1030395434
 05/07  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295591362,0.0,1.10295591362
 05/07  17:00:00,19.6333185416,0.574128914501,0.287837450908,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295477959,0.0,1.10295477959
 05/07  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030895051,0.0,1.1030895051
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029556677,0.0,1.1029556677
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299456296,0.0,1.10299456296
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299838636,0.0,1.10299838636
 05/08  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  06:00:00,84.9931247018,3.32516319961,0.0,54.8553612909,5.36083202345,21.4433280938,1.10313401471,0.0,1.10313401471
 05/08  07:00:00,94.893592233,3.32516319961,0.0,42.7957032367,16.0824960704,32.6817896323,1.10358397051,0.0,1.10358397051
 05/08  08:00:00,137.846522992,3.34949947218,0.0,15.8377828282,48.2474882111,70.4033123869,2.18868340243,0.0,2.18868340243
 05/08  09:00:00,124.968673384,3.32516319961,0.0,11.3328409213,48.2474882111,62.0547409583,2.18870036398,0.0,2.18870036398
 05/08  10:00:00,118.83735137,3.32516319961,0.0,7.12811231397,48.2474882111,60.1281475517,1.1043512341,0.0,1.1043512341
 05/08  11:00:00,118.536680807,3.32516319961,0.0,4.90084834348,48.2474882111,62.0547409583,3.27447184032,0.0,3.27447184032
 05/08  12:00:00,118.215569593,3.38457659113,0.0,5.06467224492,48.2474882111,61.5103924513,2.19032829562,0.0,2.19032829562
 05/08  13:00:00,117.448228039,3.41439384626,0.0,2.11767042422,48.2474882111,63.6602354638,3.27574210344,0.0,3.27574210344
 05/08  14:00:00,112.52811102,3.34377502066,0.0,0.800260142494,48.2474882111,60.1281475517,2.18868766581,0.0,2.18868766581
 05/08  15:00:00,111.837002009,3.35525656048,0.0,0.0976695916002,48.2474882111,60.1281475517,2.18852050326,0.0,2.18852050326
 05/08  16:00:00,115.205091468,3.44407181791,0.0,0.487053683394,48.2474882111,63.0180376616,2.18944527091,0.0,2.18944527091
 05/08  17:00:00,105.562891534,3.53355148914,0.0,1.70028773102,37.5258241642,62.7947880557,1.10384315537,0.0,1.10384315537
 05/08  18:00:00,71.1518933621,3.32516319961,0.0,4.99595099728,26.8041601173,36.0181789539,1.10374954791,0.0,1.10374954791
 05/08  19:00:00,72.2035100708,3.32516319961,0.0,8.61635891471,26.8041601173,33.4493877451,1.10353382563,0.0,1.10353382563
 05/08  20:00:00,75.2281191941,3.32516319961,0.0,17.8541307751,16.0824960704,28.0885557216,1.10356360097,0.0,1.10356360097
 05/08  21:00:00,87.3834064294,3.32516319961,0.0,26.3591469481,16.0824960704,26.8041601173,1.10314162746,0.0,1.10314162746
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299582188,0.0,1.10299582188
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299756635,0.0,1.10299756635
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299782682,0.0,1.10299782682
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312416726,0.0,1.10312416726
 05/09  06:00:00,88.9106743354,3.32516319961,0.0,58.7729109244,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  07:00:00,89.8577937473,3.32516319961,0.0,37.7599047509,16.0824960704,32.6817896323,1.10364994504,0.0,1.10364994504
 05/09  08:00:00,137.423670437,3.4115371928,0.0,15.352892552,48.2474882111,70.4033123869,2.18857373968,0.0,2.18857373968
 05/09  09:00:00,124.551293583,3.33867355282,0.0,10.9019507668,48.2474882111,62.0547409583,2.18888396226,0.0,2.18888396226
 05/09  10:00:00,118.323944775,3.33827372678,0.0,6.60159519177,48.2474882111,60.1281475517,2.18913973886,0.0,2.18913973886
 05/09  11:00:00,117.468375719,3.37139497467,0.0,3.7863114805,48.2474882111,62.0547409583,2.18979069195,0.0,2.18979069195
 05/09  12:00:00,117.061737883,3.43593313751,0.0,3.85948398899,48.2474882111,61.5103924513,3.27607329546,0.0,3.27607329546
 05/09  13:00:00,117.157133071,3.4617740294,0.0,1.77919527256,48.2474882111,63.6602354638,2.19042715032,0.0,2.19042715032
 05/09  14:00:00,111.983979045,3.38511432848,0.0,0.214788859821,48.2474882111,60.1281475517,2.18895452546,0.0,2.18895452546
 05/09  15:00:00,111.779504232,3.39542837537,0.0,0.0,48.2474882111,60.1281475517,2.18847244356,0.0,2.18847244356
 05/09  16:00:00,114.761259024,3.48729305683,0.0,0.0,48.2474882111,63.0180376616,2.18920956802,0.0,2.18920956802
 05/09  17:00:00,103.924956315,3.58328624258,0.0,0.0126177581622,37.5258241642,62.7947880557,1.1039086602,0.0,1.1039086602
 05/09  18:00:00,68.1648643845,3.32516319961,0.0,2.00892201959,26.8041601173,36.0181789539,2.1876431838,0.0,2.1876431838
 05/09  19:00:00,71.9979855774,3.32516319961,0.0,8.41083442136,26.8041601173,33.4493877451,1.10341251108,0.0,1.10341251108
 05/09  20:00:00,73.6590365494,3.32516319961,0.0,18.7523814637,16.0824960704,28.0885557216,1.10347526446,0.0,1.10347526446
 05/09  21:00:00,85.6898371188,3.32516319961,0.0,24.6655776374,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299726723,0.0,1.10299726723
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299439541,0.0,1.10299439541
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299755265,0.0,1.10299755265
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313436338,0.0,1.10313436338
 05/10  06:00:00,83.6950215756,3.32516319961,0.0,53.5572581646,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  07:00:00,86.2698165786,3.32516319961,0.0,34.1719275822,16.0824960704,32.6817896323,1.103520599,0.0,1.103520599
 05/10  08:00:00,137.303841281,3.43187049067,0.0,15.2127300979,48.2474882111,70.4033123869,2.18819776576,0.0,2.18819776576
 05/10  09:00:00,124.725876428,3.36885833314,0.0,11.0463488315,48.2474882111,62.0547409583,2.18899682227,0.0,2.18899682227
 05/10  10:00:00,118.253965513,3.3445037667,0.0,6.52538588896,48.2474882111,60.1281475517,2.18896466347,0.0,2.18896466347
 05/10  11:00:00,117.579065096,3.38358855821,0.0,3.88480727396,48.2474882111,62.0547409583,2.18981589084,0.0,2.18981589084
 05/10  12:00:00,117.15754011,3.44686297711,0.0,3.94435637647,48.2474882111,61.5103924513,3.27567036118,0.0,3.27567036118
 05/10  13:00:00,117.500902938,3.47282583321,0.0,2.11191333611,48.2474882111,63.6602354638,3.27543790989,0.0,3.27543790989
 05/10  14:00:00,112.414242398,3.39366769089,0.0,0.636498850347,48.2474882111,60.1281475517,1.10417075148,0.0,1.10417075148
 05/10  15:00:00,111.790938409,3.40686255192,0.0,0.0,48.2474882111,60.1281475517,2.18849847915,0.0,2.18849847915
 05/10  16:00:00,114.831925819,3.5579598526,0.0,0.0,48.2474882111,63.0180376616,2.18956001563,0.0,2.18956001563
 05/10  17:00:00,104.126978991,3.77738722894,0.0,0.0205394479363,37.5258241642,62.7947880557,2.18799331171,0.0,2.18799331171
 05/10  18:00:00,67.2385211187,3.38080495235,0.0,1.02693700105,26.8041601173,36.0181789539,1.10371572123,0.0,1.10371572123
 05/10  19:00:00,66.5774698149,3.32516319961,0.0,2.99031865886,26.8041601173,33.4493877451,1.10344071223,0.0,1.10344071223
 05/10  20:00:00,64.698415277,3.32516319961,0.0,9.79176019126,16.0824960704,28.0885557216,1.10349846792,0.0,1.10349846792
 05/10  21:00:00,78.8959723207,3.32516319961,0.0,17.8717128393,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304257378,0.0,1.10304257378
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299760424,0.0,1.10299760424
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299589681,0.0,1.10299589681
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306976128,0.0,1.10306976128
 05/11  06:00:00,67.4963846304,3.32516319961,0.0,37.3586212194,5.36083202345,21.4433280938,1.10307638925,0.0,1.10307638925
 05/11  07:00:00,77.1324907352,3.32516319961,0.0,25.0346017388,16.0824960704,32.6817896323,1.10362430554,0.0,1.10362430554
 05/11  08:00:00,131.95957048,3.45959002303,0.0,9.84073976508,48.2474882111,70.4033123869,1.10439457691,0.0,1.10439457691
 05/11  09:00:00,119.694222448,3.41394158154,0.611712816093,5.35789878695,48.2474882111,62.0547409583,2.18872128491,0.0,2.18872128491
 05/11  10:00:00,115.849370078,3.37262495872,1.49988757867,2.59278168339,48.2474882111,60.1281475517,2.18870485813,0.0,2.18870485813
 05/11  11:00:00,118.075959323,3.4027344417,2.8975563706,1.46499924749,48.2474882111,62.0547409583,2.18932352505,0.0,2.18932352505
 05/11  12:00:00,118.352621067,3.47427035944,3.7970559615,1.31497398939,48.2474882111,61.5103924513,3.27571903121,0.0,3.27571903121
 05/11  13:00:00,120.385447485,3.50500511806,4.86017598093,0.104102616628,48.2474882111,63.6602354638,3.27554431914,0.0,3.27554431914
 05/11  14:00:00,118.537583471,3.42552160409,6.72798600981,0.0,48.2474882111,60.1281475517,2.1884852815,0.0,2.1884852815
 05/11  15:00:00,120.508240739,3.44078363412,8.68338124841,0.0,48.2474882111,60.1281475517,1.1042615286,0.0,1.1042615286
 05/11  16:00:00,126.585140016,3.70944544965,11.6017285995,0.0,48.2474882111,63.0180376616,2.18903218538,0.0,2.18903218538
 05/11  17:00:00,115.247108478,3.72472898577,11.1933271787,0.0,37.5258241642,62.7947880557,2.18817166588,0.0,2.18817166588
 05/11  18:00:00,75.4323357642,3.32516319961,9.27430924349,0.00208415579736,26.8041601173,36.0181789539,1.1036920179,0.0,1.1036920179
 05/11  19:00:00,70.8449582199,3.32516319961,6.85989644996,0.397910613859,26.8041601173,33.4493877451,1.10344383152,0.0,1.10344383152
 05/11  20:00:00,62.2653076128,3.32516319961,3.17140513413,4.18724739293,16.0824960704,28.0885557216,1.103488499,0.0,1.103488499
 05/11  21:00:00,71.3445127165,3.32516319961,0.378046240662,9.94220699449,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031687387,0.0,1.1031687387
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299718524,0.0,1.10299718524
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299563218,0.0,1.10299563218
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029954103,0.0,1.1029954103
 05/12  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  06:00:00,66.8981117976,3.33056423695,0.0,36.7549473492,5.36083202345,21.4433280938,1.10308930631,0.0,1.10308930631
 05/12  07:00:00,81.7990412273,3.32516319961,0.0,29.7011522309,16.0824960704,32.6817896323,1.10360298905,0.0,1.10360298905
 05/12  08:00:00,133.757362545,3.45689097381,0.0,11.6412308789,48.2474882111,70.4033123869,1.10423865277,0.0,1.10423865277
 05/12  09:00:00,119.067294268,3.34954414693,0.0,5.40708085735,48.2474882111,62.0547409583,2.18895960199,0.0,2.18895960199
 05/12  10:00:00,114.270943796,3.33031141306,0.0,2.55655652612,48.2474882111,60.1281475517,2.18893580542,0.0,2.18893580542
 05/12  11:00:00,115.708036395,3.39765093499,0.762518259583,1.23719793728,48.2474882111,62.0547409583,3.27427915374,0.0,3.27427915374
 05/12  12:00:00,117.782678109,3.46922897287,3.44881288601,1.09831549353,48.2474882111,61.5103924513,2.19075153051,0.0,2.19075153051
 05/12  13:00:00,118.506855254,3.49811659417,3.01819597006,0.0743789205784,48.2474882111,63.6602354638,3.27549193666,0.0,3.27549193666
 05/12  14:00:00,112.247851571,3.41490952644,0.448866187486,0.0,48.2474882111,60.1281475517,2.18850942509,0.0,2.18850942509
 05/12  15:00:00,111.807837365,3.42376150839,0.0,0.0,48.2474882111,60.1281475517,1.10410927542,0.0,1.10410927542
 05/12  16:00:00,114.791277775,3.51731180812,0.0,0.0,48.2474882111,63.0180376616,2.18922917538,0.0,2.18922917538
 05/12  17:00:00,104.64136191,3.60415848722,0.0,0.708151108438,37.5258241642,62.7947880557,2.18835072398,0.0,2.18835072398
 05/12  18:00:00,72.7698775396,3.32516319961,0.0,6.61393517478,26.8041601173,36.0181789539,1.10363358031,0.0,1.10363358031
 05/12  19:00:00,75.3193978146,3.32516319961,0.0,11.7322466585,26.8041601173,33.4493877451,1.10342315368,0.0,1.10342315368
 05/12  20:00:00,73.1866497126,3.32516319961,0.0,18.2799946269,16.0824960704,28.0885557216,1.10355756297,0.0,1.10355756297
 05/12  21:00:00,83.1790316767,3.32516319961,0.0,22.1547721953,16.0824960704,26.8041601173,1.10310924934,0.0,1.10310924934
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299388608,0.0,1.10299388608
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029962241,0.0,1.1029962241
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299560099,0.0,1.10299560099
 05/13  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  06:00:00,71.8651786236,3.32516319961,0.0,41.7274152126,5.36083202345,21.4433280938,1.10311763085,0.0,1.10311763085
 05/13  07:00:00,67.2548612226,3.32516319961,0.0,31.979515394,5.36083202345,26.5809105114,1.10325259873,0.0,1.10325259873
 05/13  08:00:00,79.6766859775,3.32516319961,0.0,18.2393778339,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/13  09:00:00,78.2490543394,3.32516319961,0.0,14.5640538881,26.8041601173,33.5472370403,2.18722352017,0.0,2.18722352017
 05/13  10:00:00,72.9317313314,3.32516319961,0.0,10.2100275834,26.8041601173,32.583940337,1.10362328549,0.0,1.10362328549
 05/13  11:00:00,72.8475947372,3.32516319961,0.0,7.87819868149,26.8041601173,34.8316326447,1.10379915819,0.0,1.10379915819
 05/13  12:00:00,70.4241779029,3.32516319961,0.0,6.73917745156,26.8041601173,33.5472370403,1.10364584861,0.0,1.10364584861
 05/13  13:00:00,67.3758580627,3.32516319961,0.0,6.25964882016,26.8041601173,30.9784458315,1.10354010671,0.0,1.10354010671
 05/13  14:00:00,43.2689461387,3.32516319961,0.0,10.5623915189,8.04124803518,21.3317032909,1.10338143222,0.0,1.10338143222
 05/13  15:00:00,49.1015050006,3.32516319961,0.0,17.6793459852,8.04124803518,20.0473076865,1.10336481856,0.0,1.10336481856
 05/13  16:00:00,53.8771836227,3.32516319961,0.0,22.1339257062,8.04124803518,20.3684065876,1.10339287956,0.0,1.10339287956
 05/13  17:00:00,53.1450694999,3.32516319961,0.0,29.1219607175,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/13  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030745174,0.0,1.1030745174
 05/13  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308898161,0.0,1.10308898161
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300968465,0.0,1.10300968465
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299500848,0.0,1.10299500848
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294929714,0.0,1.10294929714
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306933015,0.0,1.10306933015
 05/14  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295373555,0.0,1.10295373555
 05/14  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102953727,0.0,1.102953727
 05/14  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304131637,0.0,1.10304131637
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315281276,0.0,1.10315281276
 05/14  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295324191,0.0,1.10295324191
 05/14  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295375119,0.0,1.10295375119
 05/14  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301944949,0.0,1.10301944949
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295339323,0.0,1.10295339323
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299144117,0.0,1.10299144117
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299550931,0.0,1.10299550931
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318617244,0.0,1.10318617244
 05/15  06:00:00,106.702991369,3.32516319961,0.0,76.5652279579,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  07:00:00,100.854173527,3.32516319961,0.0,48.7562845305,16.0824960704,32.6817896323,1.10358381164,0.0,1.10358381164
 05/15  08:00:00,143.283783973,3.32657851358,0.0,21.2979647669,48.2474882111,70.4033123869,2.18856240038,0.0,2.18856240038
 05/15  09:00:00,128.062708006,3.32516319961,0.0,14.4268755431,48.2474882111,62.0547409583,2.18892366363,0.0,2.18892366363
 05/15  10:00:00,122.149417682,3.32516319961,0.0,10.4401786255,48.2474882111,60.1281475517,2.18887012224,0.0,2.18887012224
 05/15  11:00:00,119.413527994,3.32516319961,0.0,5.77769553122,48.2474882111,62.0547409583,2.18980470979,0.0,2.18980470979
 05/15  12:00:00,118.452171991,3.35162237103,0.0,5.33422886317,48.2474882111,61.5103924513,3.27551684342,0.0,3.27551684342
 05/15  13:00:00,118.934452139,3.3872289593,0.0,3.6310594103,48.2474882111,63.6602354638,2.19036746025,0.0,2.19036746025
 05/15  14:00:00,117.097641888,3.32516319961,0.0,5.38840283152,48.2474882111,60.1281475517,2.18869154437,0.0,2.18869154437
 05/15  15:00:00,119.577183544,3.32516319961,0.0,7.86794448752,48.2474882111,60.1281475517,2.18820407592,0.0,2.18820407592
 05/15  16:00:00,124.450726133,3.39944117846,0.0,9.77731898728,48.2474882111,63.0180376616,2.18936268623,0.0,2.18936268623
 05/15  17:00:00,118.429815912,3.47735830092,0.0,14.6234052966,37.5258241642,62.7947880557,1.10396734179,0.0,1.10396734179
 05/15  18:00:00,90.2322376936,3.32516319961,0.0,24.0762953287,26.8041601173,36.0181789539,1.10376460005,0.0,1.10376460005
 05/15  19:00:00,86.9740043613,3.32516319961,0.0,23.3868532052,26.8041601173,33.4493877451,1.10348433782,0.0,1.10348433782
 05/15  20:00:00,85.3613835027,3.32516319961,0.0,30.454728417,16.0824960704,28.0885557216,1.10348430921,0.0,1.10348430921
 05/15  21:00:00,96.6885770676,3.32516319961,0.0,35.6643175863,16.0824960704,26.8041601173,1.10312063338,0.0,1.10312063338
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102992079,0.0,1.102992079
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299510948,0.0,1.10299510948
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299351461,0.0,1.10299351461
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311767098,0.0,1.10311767098
 05/16  06:00:00,94.3620456913,3.32516319961,0.0,64.2242822803,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  07:00:00,99.361679901,3.32516319961,0.0,47.2637909047,16.0824960704,32.6817896323,1.1035625099,0.0,1.1035625099
 05/16  08:00:00,145.340858964,3.36940711889,0.0,23.3122111527,48.2474882111,70.4033123869,2.18868630695,0.0,2.18868630695
 05/16  09:00:00,129.783869934,3.32516319961,0.0,16.1480374712,48.2474882111,62.0547409583,2.18885728884,0.0,2.18885728884
 05/16  10:00:00,122.013587616,3.32516319961,0.0,10.3043485597,48.2474882111,60.1281475517,2.18880004296,0.0,2.18880004296
 05/16  11:00:00,120.846239905,3.33043042746,0.0,7.20514021364,48.2474882111,62.0547409583,2.18972347128,0.0,2.18972347128
 05/16  12:00:00,120.993386871,3.40027623524,0.0,7.82678987918,48.2474882111,61.5103924513,2.19032427449,0.0,2.19032427449
 05/16  13:00:00,121.430208172,3.42028692801,0.0,6.09375747508,48.2474882111,63.6602354638,3.27565055815,0.0,3.27565055815
 05/16  14:00:00,116.314259824,3.34122071018,0.0,4.58896325725,48.2474882111,60.1281475517,2.18859829431,0.0,2.18859829431
 05/16  15:00:00,115.005207358,3.34698816528,0.0,3.27414333559,48.2474882111,60.1281475517,2.18839170313,0.0,2.18839170313
 05/16  16:00:00,116.442074485,3.43273663426,0.0,1.73537188426,48.2474882111,63.0180376616,2.18925140353,0.0,2.18925140353
 05/16  17:00:00,106.340460714,3.52522486251,0.0,2.48618353755,37.5258241642,62.7947880557,1.10391664641,0.0,1.10391664641
 05/16  18:00:00,74.5235436169,3.32516319961,0.0,8.36760125201,26.8041601173,36.0181789539,1.1035135853,0.0,1.1035135853
 05/16  19:00:00,76.2276981828,3.32516319961,0.0,12.6405470267,26.8041601173,33.4493877451,1.10344435797,0.0,1.10344435797
 05/16  20:00:00,74.6496271675,3.32516319961,0.0,22.2103054151,16.0824960704,28.0885557216,1.10354857249,0.0,1.10354857249
 05/16  21:00:00,89.0328696148,3.32516319961,0.0,28.0086101335,16.0824960704,26.8041601173,1.10312510826,0.0,1.10312510826
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299238097,0.0,1.10299238097
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299463846,0.0,1.10299463846
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299342956,0.0,1.10299342956
 05/17  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  06:00:00,92.9902188628,3.32516319961,0.0,62.8524554519,5.36083202345,21.4433280938,1.10316700395,0.0,1.10316700395
 05/17  07:00:00,102.717386492,3.32516319961,0.0,50.6194974961,16.0824960704,32.6817896323,1.14041653371,0.036781390069,1.10363514364
 05/17  08:00:00,148.626760005,3.38278325902,0.0,26.5847360539,48.2474882111,70.4033123869,2.18865907982,0.0,2.18865907982
 05/17  09:00:00,129.793991244,3.32516319961,0.0,16.158158781,48.2474882111,62.0547409583,2.18871942553,0.0,2.18871942553
 05/17  10:00:00,124.467320633,3.32516319961,0.0,12.7580815767,48.2474882111,60.1281475517,1.10434260916,0.0,1.10434260916
 05/17  11:00:00,124.794544866,3.33732943446,0.0,11.1465461681,48.2474882111,62.0547409583,3.27434372393,0.0,3.27434372393
 05/17  12:00:00,127.283182998,3.40458260974,0.0,14.1122796321,48.2474882111,61.5103924513,2.19055570818,0.0,2.19055570818
 05/17  13:00:00,124.826987862,3.42149308331,0.0,9.48933100987,48.2474882111,63.6602354638,3.27539528824,0.0,3.27539528824
 05/17  14:00:00,119.099141377,3.34251353998,0.0,7.37255198046,48.2474882111,60.1281475517,2.18831380276,0.0,2.18831380276
 05/17  15:00:00,119.074687596,3.34796268667,0.0,7.34264905218,48.2474882111,60.1281475517,1.10417698039,0.0,1.10417698039
 05/17  16:00:00,121.461940648,3.43251240643,0.0,6.75546227439,48.2474882111,63.0180376616,3.27391736082,0.0,3.27391736082
 05/17  17:00:00,114.685409083,3.5187520544,0.0,10.8376047143,37.5258241642,62.7947880557,1.10383068245,0.0,1.10383068245
 05/17  18:00:00,83.7188764054,3.32516319961,0.0,17.5629340406,26.8041601173,36.0181789539,1.10367068273,0.0,1.10367068273
 05/17  19:00:00,83.6516689024,3.32516319961,0.0,20.0645177463,26.8041601173,33.4493877451,1.10344809194,0.0,1.10344809194
 05/17  20:00:00,80.7379339797,3.32516319961,0.0,28.2986122273,16.0824960704,28.0885557216,1.10347576288,0.0,1.10347576288
 05/17  21:00:00,93.5261063628,3.32516319961,0.0,32.5018468814,16.0824960704,26.8041601173,1.10311925646,0.0,1.10311925646
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299465795,0.0,1.10299465795
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299200668,0.0,1.10299200668
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299417632,0.0,1.10299417632
 05/18  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  06:00:00,85.4967873059,3.32516319961,0.0,55.3590238949,5.36083202345,21.4433280938,1.10312374671,0.0,1.10312374671
 05/18  07:00:00,88.1924555211,3.32516319961,0.0,36.0945665247,16.0824960704,32.6817896323,1.10355267487,0.0,1.10355267487
 05/18  08:00:00,136.954133147,3.40260574336,0.0,14.8922867115,48.2474882111,70.4033123869,2.18853153765,0.0,2.18853153765
 05/18  09:00:00,124.932936396,3.32516319961,0.0,11.297103933,48.2474882111,62.0547409583,1.10427716985,0.0,1.10427716985
 05/18  10:00:00,119.63998898,3.32516319961,0.0,7.93074992337,48.2474882111,60.1281475517,2.18901798387,0.0,2.18901798387
 05/18  11:00:00,120.419960845,3.34688782943,0.0,6.76240375245,48.2474882111,62.0547409583,3.27432957601,0.0,3.27432957601
 05/18  12:00:00,121.632958714,3.412907166,0.0,8.45373079141,48.2474882111,61.5103924513,2.19072898917,0.0,2.19072898917
 05/18  13:00:00,119.681876352,3.42957699303,0.0,4.33613559048,48.2474882111,63.6602354638,3.27539566055,0.0,3.27539566055
 05/18  14:00:00,117.080962375,3.34886206507,0.0,5.34802445351,48.2474882111,60.1281475517,2.18844687387,0.0,2.18844687387
 05/18  15:00:00,116.481530657,3.35395828462,0.0,4.74349651592,48.2474882111,60.1281475517,1.10428409372,0.0,1.10428409372
 05/18  16:00:00,118.073747498,3.44037015644,0.0,3.3594113743,48.2474882111,63.0180376616,2.18908373173,0.0,2.18908373173
 05/18  17:00:00,110.329289927,3.52980814982,0.0,6.47042946291,37.5258241642,62.7947880557,2.18819190374,0.0,2.18819190374
 05/18  18:00:00,74.9239185453,3.32516319961,0.0,8.76797618046,26.8041601173,36.0181789539,1.10369119588,0.0,1.10369119588
 05/18  19:00:00,73.7686516879,3.32516319961,0.0,10.1815005319,26.8041601173,33.4493877451,1.10343953626,0.0,1.10343953626
 05/18  20:00:00,73.4114345601,3.32516319961,0.0,20.9721128077,16.0824960704,28.0885557216,1.10347794993,0.0,1.10347794993
 05/18  21:00:00,90.4623673251,3.32516319961,0.0,29.4381078437,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313649324,0.0,1.10313649324
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299388139,0.0,1.10299388139
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299009549,0.0,1.10299009549
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299381976,0.0,1.10299381976
 05/19  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  06:00:00,83.4633605034,3.32516319961,0.0,53.3255970924,5.36083202345,21.4433280938,1.10307795069,0.0,1.10307795069
 05/19  07:00:00,96.6634481809,3.32516319961,0.0,44.5655591846,16.0824960704,32.6817896323,1.10355949612,0.0,1.10355949612
 05/19  08:00:00,144.774969608,3.39559446666,0.0,22.7201344498,48.2474882111,70.4033123869,1.10416988935,0.0,1.10416988935
 05/19  09:00:00,127.3471063,3.32516319961,0.0,13.7112738367,48.2474882111,62.0547409583,2.18878487942,0.0,2.18878487942
 05/19  10:00:00,118.473015101,3.32516319961,0.0,6.76377604457,48.2474882111,60.1281475517,2.18888606137,0.0,2.18888606137
 05/19  11:00:00,117.673662755,3.35792146714,0.0,4.005072024,48.2474882111,62.0547409583,2.18928934634,0.0,2.18928934634
 05/19  12:00:00,117.617345147,3.42583623231,0.0,4.42518815867,48.2474882111,61.5103924513,3.27555179305,0.0,3.27555179305
 05/19  13:00:00,118.047596621,3.44848761666,0.0,2.68294523502,48.2474882111,63.6602354638,3.27527310713,0.0,3.27527310713
 05/19  14:00:00,112.947060609,3.37109526418,0.0,1.19188948746,48.2474882111,60.1281475517,1.10421027833,0.0,1.10421027833
 05/19  15:00:00,111.870852835,3.38272151895,0.0,0.104055458847,48.2474882111,60.1281475517,2.1885425261,0.0,2.1885425261
 05/19  16:00:00,114.981509455,3.49693531032,0.0,0.210608177764,48.2474882111,63.0180376616,2.18953531131,0.0,2.18953531131
 05/19  17:00:00,105.366394261,3.6975436354,0.0,1.33979831141,37.5258241642,62.7947880557,2.18794342833,0.0,2.18794342833
 05/19  18:00:00,69.4953062371,3.36829342636,0.0,3.29623364552,26.8041601173,36.0181789539,1.10368160506,0.0,1.10368160506
 05/19  19:00:00,69.9994608372,3.32516319961,0.0,6.41230968107,26.8041601173,33.4493877451,1.10340693435,0.0,1.10340693435
 05/19  20:00:00,65.613852999,3.32516319961,0.0,13.1745312466,16.0824960704,28.0885557216,1.10352847301,0.0,1.10352847301
 05/19  21:00:00,82.7050943286,3.32516319961,0.0,21.6808348473,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299413888,0.0,1.10299413888
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299380711,0.0,1.10299380711
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299199645,0.0,1.10299199645
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312003748,0.0,1.10312003748
 05/20  06:00:00,84.1204725039,3.32516319961,0.0,53.9827090929,5.36083202345,21.4433280938,1.1030691911,0.0,1.1030691911
 05/20  07:00:00,70.913021892,3.32516319961,0.0,35.6376760634,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/20  08:00:00,84.6346061652,3.32516319961,0.0,23.1972980216,26.8041601173,31.2995447326,1.10344391322,0.0,1.10344391322
 05/20  09:00:00,82.1895131842,3.32630919155,0.0,18.5033667409,26.8041601173,33.5472370403,1.10367722804,0.0,1.10367722804
 05/20  10:00:00,76.9480563933,3.32516319961,0.0,14.2263526453,26.8041601173,32.583940337,1.10355663359,0.0,1.10355663359
 05/20  11:00:00,73.4079899939,3.32516319961,0.0,8.43859393822,26.8041601173,34.8316326447,1.10376393367,0.0,1.10376393367
 05/20  12:00:00,70.2645207289,3.32516319961,0.414817645256,6.16470263233,26.8041601173,33.5472370403,2.18732329886,0.0,2.18732329886
 05/20  13:00:00,66.8038440695,3.32516319961,0.401238576179,5.28639625077,26.8041601173,30.9784458315,1.1036017447,0.0,1.1036017447
 05/20  14:00:00,40.5818397985,3.32516319961,0.646212657888,7.22907252086,8.04124803518,21.3317032909,1.1033765754,0.0,1.1033765754
 05/20  15:00:00,39.1808280167,3.32516319961,2.64880735477,5.10986164651,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/20  16:00:00,42.7759956637,3.32516319961,5.68307223306,5.34966551419,8.04124803518,20.3684065876,1.10337760912,0.0,1.10337760912
 05/20  17:00:00,38.1249618183,3.32751032361,5.22165691509,8.87784899677,2.68041601173,18.0090894769,1.10307263951,0.0,1.10307263951
 05/20  18:00:00,20.3257721031,1.23665233577,0.317767591138,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  19:00:00,19.8835991239,1.11224694766,0.0,0.0,2.68041601173,16.0824960704,1.10313610502,0.0,1.10313610502
 05/20  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317726724,0.0,1.10317726724
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299216854,0.0,1.10299216854
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295075829,0.0,1.10295075829
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295013459,0.0,1.10295013459
 05/21  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300033413,0.0,1.10300033413
 05/21  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  08:00:00,19.0592941308,0.191376304834,0.0965656497516,0.0,2.68041601173,16.0824960704,1.10294958781,0.0,1.10294958781
 05/21  09:00:00,19.626462762,0.574128914501,0.280981671344,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  10:00:00,19.3415027058,0.382752609667,0.187397919891,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030693277,0.0,1.1030693277
 05/21  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316195079,0.0,1.10316195079
 05/21  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305071576,0.0,1.10305071576
 05/21  16:00:00,24.9265725942,1.32378148199,4.83143893606,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,32.4147662429,2.59253649359,11.0508775731,0.0,2.68041601173,16.0824960704,1.10301067624,0.0,1.10301067624
 05/21  18:00:00,30.9276590134,2.0473754075,10.1089314297,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  19:00:00,27.1105729048,1.41622277936,6.9229979492,0.0,2.68041601173,16.0824960704,1.10298770995,0.0,1.10298770995
 05/21  20:00:00,26.7329203799,0.580252508584,2.44664902848,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300838343,0.0,1.10300838343
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295148077,0.0,1.10295148077
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299263399,0.0,1.10299263399
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305381833,0.0,1.10305381833
 05/22  06:00:00,65.7227085179,3.32516319961,0.454171566154,35.1307735407,5.36083202345,21.4433280938,1.10312108639,0.0,1.10312108639
 05/22  07:00:00,81.8703995237,3.32516319961,8.24595524153,21.5265552858,16.0824960704,32.6817896323,1.1035465101,0.0,1.1035465101
 05/22  08:00:00,140.925473294,3.46764339901,11.9514088598,6.84718034277,48.2474882111,70.4033123869,1.10424938374,0.0,1.10424938374
