Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/22  09:00:00,130.102139845,3.53054963583,13.3883043909,2.87261655436,48.2474882111,62.0547409583,2.18869147346,0.0,2.18869147346
 05/22  10:00:00,128.290114864,3.47412871256,15.1936813893,1.23822890506,48.2474882111,60.1281475517,2.18890013269,0.0,2.18890013269
 05/22  11:00:00,131.12461309,3.36083873885,17.1111493888,0.341955698688,48.2474882111,62.0547409583,2.1896619603,0.0,2.1896619603
 05/22  12:00:00,132.805012523,3.43126230113,19.3674068573,0.240022607734,48.2474882111,61.5103924513,3.27567565756,0.0,3.27567565756
 05/22  13:00:00,136.449281416,3.45839442014,21.0747232265,0.0,48.2474882111,63.6602354638,2.19006941427,0.0,2.19006941427
 05/22  14:00:00,134.802545181,3.38541742632,23.0330518975,0.0,48.2474882111,60.1281475517,2.1889263043,0.0,2.1889263043
 05/22  15:00:00,137.057939573,3.43530743583,25.2385562807,0.0,48.2474882111,60.1281475517,2.18841425466,0.0,2.18841425466
 05/22  16:00:00,141.441765164,3.91423436817,26.253564829,0.0,48.2474882111,63.0180376616,2.18903037528,0.0,2.18903037528
 05/22  17:00:00,126.80530576,4.14062835973,22.3356250864,0.0,37.5258241642,62.7947880557,1.10393523618,0.0,1.10393523618
 05/22  18:00:00,84.3621045799,3.6100822224,17.9212431923,0.0,26.8041601173,36.0181789539,2.18741975402,0.0,2.18741975402
 05/22  19:00:00,80.7496750767,3.38706437146,17.0902369676,0.0103857811727,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/22  20:00:00,67.7294298294,3.32516319961,14.1087594463,1.18134863075,16.0824960704,28.0885557216,1.10354189872,0.0,1.10354189872
 05/22  21:00:00,74.7161790952,3.32516319961,9.85590431073,3.8360153031,16.0824960704,26.8041601173,1.10315848732,0.0,1.10315848732
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298919501,0.0,1.10298919501
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299216095,0.0,1.10299216095
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298911348,0.0,1.10298911348
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312191262,0.0,1.10312191262
 05/23  06:00:00,50.3137044439,3.33726541601,0.373557849813,19.7902809667,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  07:00:00,70.5574002518,3.32516319961,4.08081338569,14.3786978697,16.0824960704,32.6817896323,1.10366257331,0.0,1.10366257331
 05/23  08:00:00,137.26762582,3.70729406447,11.1980957416,3.70299532224,48.2474882111,70.4033123869,2.18845997614,0.0,2.18845997614
 05/23  09:00:00,132.48950798,3.71461047159,17.4160963847,1.04813185976,48.2474882111,62.0547409583,2.18894359094,0.0,2.18894359094
 05/23  10:00:00,131.569640946,3.6107035175,19.4078453452,0.167016226422,48.2474882111,60.1281475517,2.18884600624,0.0,2.18884600624
 05/23  11:00:00,133.018605272,3.46729395613,19.2406420529,0.0,48.2474882111,62.0547409583,2.18971989979,0.0,2.18971989979
 05/23  12:00:00,133.182905744,3.50892741614,19.907657571,0.0,48.2474882111,61.5103924513,2.19026782207,0.0,2.19026782207
 05/23  13:00:00,133.930744912,3.60275611027,18.4118250323,0.0,48.2474882111,63.6602354638,3.27548890224,0.0,3.27548890224
 05/23  14:00:00,130.113665268,3.63664501073,18.0929444001,0.0,48.2474882111,60.1281475517,2.18846895264,0.0,2.18846895264
 05/23  15:00:00,130.24982538,3.75715153236,18.1085979904,0.0,48.2474882111,60.1281475517,1.10420035591,0.0,1.10420035591
 05/23  16:00:00,134.143979239,4.27311725791,18.5968960148,0.0,48.2474882111,63.0180376616,3.27387477759,0.0,3.27387477759
 05/23  17:00:00,123.122773615,4.43263154979,18.3610897516,0.0,37.5258241642,62.7947880557,1.10380989709,0.0,1.10380989709
 05/23  18:00:00,81.5588288949,3.73138491814,14.9966648115,0.0,26.8041601173,36.0181789539,1.103643588,0.0,1.103643588
 05/23  19:00:00,74.8278278243,3.50913800433,11.0046869139,0.0520149495706,26.8041601173,33.4493877451,1.10342328569,0.0,1.10342328569
 05/23  20:00:00,60.1792336701,3.32516319961,6.31879108844,1.42112082931,16.0824960704,28.0885557216,1.10333026881,0.0,1.10333026881
 05/23  21:00:00,66.6918288355,3.32516319961,1.4906433347,4.17692601945,16.0824960704,26.8041601173,1.10312803162,0.0,1.10312803162
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299134702,0.0,1.10299134702
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299123945,0.0,1.10299123945
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299093899,0.0,1.10299093899
 05/24  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  06:00:00,54.968509482,3.36823919071,0.0,24.7876700799,5.36083202345,21.4433280938,1.10307722377,0.0,1.10307722377
 05/24  07:00:00,70.8853216327,3.32516319961,0.0,18.7874326364,16.0824960704,32.6817896323,1.10360980835,0.0,1.10360980835
 05/24  08:00:00,126.615376073,3.50148164095,0.0,4.45465373952,48.2474882111,70.4033123869,1.10436876804,0.0,1.10436876804
 05/24  09:00:00,115.925103764,3.38852661668,0.80687747143,1.41903041242,48.2474882111,62.0547409583,2.18886232761,0.0,2.18886232761
 05/24  10:00:00,114.268024017,3.35874443311,1.94681334075,0.578390386475,48.2474882111,60.1281475517,2.18877329939,0.0,2.18877329939
 05/24  11:00:00,115.940492487,3.425695246,2.06090391321,0.143224064419,48.2474882111,62.0547409583,2.18930721509,0.0,2.18930721509
 05/24  12:00:00,115.637152586,3.49833330647,2.15393475052,0.218563772956,48.2474882111,61.5103924513,3.27550564523,0.0,3.27550564523
 05/24  13:00:00,122.912423397,3.53184140464,7.46441822337,0.0,48.2474882111,63.6602354638,3.27533010645,0.0,3.27533010645
 05/24  14:00:00,122.484559662,3.49644284969,10.6040409551,0.0,48.2474882111,60.1281475517,1.10416897783,0.0,1.10416897783
 05/24  15:00:00,120.833174614,3.60267838127,8.8464203755,0.0,48.2474882111,60.1281475517,2.18843519038,0.0,2.18843519038
 05/24  16:00:00,125.445847378,4.04905695304,10.1228244579,0.0,48.2474882111,63.0180376616,2.18938682769,0.0,2.18938682769
 05/24  17:00:00,114.289575823,4.20092072337,9.75960278535,0.0,37.5258241642,62.7947880557,2.18780088205,0.0,2.18780088205
 05/24  18:00:00,72.2631049505,3.57626634502,5.72814572231,0.127913717905,26.8041601173,36.0181789539,1.10360859676,0.0,1.10360859676
 05/24  19:00:00,67.175377502,3.39605687972,2.88802906445,0.629303601406,26.8041601173,33.4493877451,1.10342903827,0.0,1.10342903827
 05/24  20:00:00,56.0803215085,3.32516319961,0.437578654255,3.2034211019,16.0824960704,28.0885557216,1.10356470491,0.0,1.10356470491
 05/24  21:00:00,68.2222885914,3.32516319961,0.0,7.19802911007,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299245643,0.0,1.10299245643
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298966891,0.0,1.10298966891
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299141073,0.0,1.10299141073
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311889679,0.0,1.10311889679
 05/25  06:00:00,61.9292757942,3.35653557892,0.0,31.7601400039,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  07:00:00,71.4468352311,3.32516319961,0.0,19.3489462348,16.0824960704,32.6817896323,1.10352092069,0.0,1.10352092069
 05/25  08:00:00,129.09042055,3.54191773996,0.496007123147,6.39325499532,48.2474882111,70.4033123869,2.18841229544,0.0,2.18841229544
 05/25  09:00:00,117.545692909,3.56277829747,0.500261791531,3.1719835568,48.2474882111,62.0547409583,2.18869340597,0.0,2.18869340597
 05/25  10:00:00,114.103194187,3.46728951283,0.813399811326,1.43842900594,48.2474882111,60.1281475517,2.18884703303,0.0,2.18884703303
 05/25  11:00:00,114.822215641,3.42672900586,0.494017993522,0.590799378325,48.2474882111,62.0547409583,2.18930868075,0.0,2.18930868075
 05/25  12:00:00,116.768226785,3.49972273888,2.78189584521,0.720287444581,48.2474882111,61.5103924513,3.27565560871,0.0,3.27565560871
 05/25  13:00:00,122.438681718,3.52687936184,6.98501673723,0.0106218504283,48.2474882111,63.6602354638,2.19038721626,0.0,2.19038721626
 05/25  14:00:00,117.94475834,3.46381350544,6.09686897792,0.0,48.2474882111,60.1281475517,2.18876781735,0.0,2.18876781735
 05/25  15:00:00,121.988041088,3.56972696181,10.0342382693,0.0,48.2474882111,60.1281475517,2.18847723082,0.0,2.18847723082
 05/25  16:00:00,131.358177588,4.03541497604,16.0487966449,0.0,48.2474882111,63.0180376616,2.1892261616,0.0,2.1892261616
 05/25  17:00:00,115.878154164,4.19585626227,11.3532455879,0.0,37.5258241642,62.7947880557,1.10389817972,0.0,1.10389817972
 05/25  18:00:00,73.848007206,3.58827086092,7.3980866042,0.0308705755866,26.8041601173,36.0181789539,1.10372244801,0.0,1.10372244801
 05/25  19:00:00,67.1901291876,3.3748885237,3.02888254965,0.524370157753,26.8041601173,33.4493877451,1.10341751176,0.0,1.10341751176
 05/25  20:00:00,53.1250414452,3.32516319961,0.0,3.15305302615,16.0824960704,28.0885557216,1.10353937356,0.0,1.10353937356
 05/25  21:00:00,68.2664642376,3.32516319961,0.0,7.24220475627,16.0824960704,26.8041601173,1.10310373711,0.0,1.10310373711
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299045918,0.0,1.10299045918
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299061921,0.0,1.10299061921
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298975261,0.0,1.10298975261
 05/26  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  06:00:00,57.8664919638,3.35622426545,0.0,27.697667487,5.36083202345,21.4433280938,1.1031154369,0.0,1.1031154369
 05/26  07:00:00,71.0551398097,3.32516319961,0.0,18.9572508133,16.0824960704,32.6817896323,1.10355492079,0.0,1.10355492079
 05/26  08:00:00,128.864331142,3.49587119057,0.0,6.70921925963,48.2474882111,70.4033123869,2.18849896188,0.0,2.18849896188
 05/26  09:00:00,116.994461203,3.43073224646,0.0,3.2530596926,48.2474882111,62.0547409583,1.10449940017,0.0,1.10449940017
 05/26  10:00:00,113.261512066,3.40744785925,0.0,1.46998834961,48.2474882111,60.1281475517,2.18889894734,0.0,2.18889894734
 05/26  11:00:00,114.586024613,3.42256229065,0.0,0.852793059037,48.2474882111,62.0547409583,3.27405516458,0.0,3.27405516458
 05/26  12:00:00,116.729012056,3.49652673156,2.60144409791,0.86472046972,48.2474882111,61.5103924513,2.19046221966,0.0,2.19046221966
 05/26  13:00:00,122.027376023,3.52608135972,6.57307879875,0.0120520953502,48.2474882111,63.6602354638,3.27528325983,0.0,3.27528325983
 05/26  14:00:00,117.776724149,3.46229534596,5.93035294626,0.0,48.2474882111,60.1281475517,1.10420492563,0.0,1.10420492563
 05/26  15:00:00,120.474243582,3.56402443133,8.52614329399,0.0,48.2474882111,60.1281475517,2.18837017068,0.0,2.18837017068
 05/26  16:00:00,123.12603446,3.78307256405,8.06899592953,0.0,48.2474882111,63.0180376616,2.18944038919,0.0,2.18944038919
 05/26  17:00:00,109.55845389,3.76038265367,5.46901892268,0.0,37.5258241642,62.7947880557,2.18789740306,0.0,2.18789740306
 05/26  18:00:00,68.1386505183,3.32516319961,1.66641470051,0.316293452873,26.8041601173,36.0181789539,1.1036251672,0.0,1.1036251672
 05/26  19:00:00,66.0832994046,3.32516319961,0.0,2.49614824853,26.8041601173,33.4493877451,1.10344045916,0.0,1.10344045916
 05/26  20:00:00,59.4264766712,3.32516319961,0.0,9.45448825213,16.0824960704,28.0885557216,1.10349111838,0.0,1.10349111838
 05/26  21:00:00,75.0266505779,3.32516319961,0.0,14.0023910966,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299048068,0.0,1.10299048068
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299048725,0.0,1.10299048725
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029898763,0.0,1.1029898763
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312096146,0.0,1.10312096146
 05/27  06:00:00,64.9787299595,3.33143463858,0.0,34.8346951095,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/27  07:00:00,64.5834530406,3.32516319961,0.0,29.3081072121,5.36083202345,26.5809105114,1.10324875021,0.0,1.10324875021
 05/27  08:00:00,80.8181981078,3.32516319961,3.57363180944,15.8072581547,26.8041601173,31.2995447326,1.10344602422,0.0,1.10344602422
 05/27  09:00:00,80.0131321333,3.32516319961,8.03116387006,8.2969678119,26.8041601173,33.5472370403,1.10370332827,0.0,1.10370332827
 05/27  10:00:00,76.4102370265,3.32516319961,8.86341254863,4.82512072983,26.8041601173,32.583940337,1.10355887972,0.0,1.10355887972
 05/27  11:00:00,76.6612511048,3.32516319961,8.70238825439,2.98946679469,26.8041601173,34.8316326447,1.10379382569,0.0,1.10379382569
 05/27  12:00:00,74.8503382075,3.32516319961,8.44352296795,2.72181478828,26.8041601173,33.5472370403,1.1036688599,0.0,1.1036688599
 05/27  13:00:00,70.6625298836,3.32516319961,7.27380892374,2.27251171732,26.8041601173,30.9784458315,1.10357010202,0.0,1.10357010202
 05/27  14:00:00,46.1584196716,3.32516319961,7.80427575943,5.64758929244,8.04124803518,21.3317032909,1.10354601187,0.0,1.10354601187
 05/27  15:00:00,48.4851675602,3.32516319961,6.11446371007,10.9485448347,8.04124803518,20.0473076865,1.10333628058,0.0,1.10333628058
 05/27  16:00:00,48.8211555363,3.32516319961,2.93350273102,14.1443948889,8.04124803518,20.3684065876,1.10333278675,0.0,1.10333278675
 05/27  17:00:00,46.3760362064,3.32516319961,1.78414396808,20.5687834559,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/27  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312752518,0.0,1.10312752518
 05/27  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307247154,0.0,1.10307247154
 05/27  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316351542,0.0,1.10316351542
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298742563,0.0,1.10298742563
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294521338,0.0,1.10294521338
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029452275,0.0,1.1029452275
 05/28  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294658228,0.0,1.10294658228
 05/28  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294642985,0.0,1.10294642985
 05/28  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303232426,0.0,1.10303232426
 05/28  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031413545,0.0,1.1031413545
 05/28  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298570521,0.0,1.10298570521
 05/28  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  17:00:00,19.9127058586,1.02407562249,0.117278059926,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  18:00:00,19.3475222887,0.576170112528,0.0,0.0,2.68041601173,16.0824960704,1.10288622387,0.0,1.10288622387
 05/28  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294648177,0.0,1.10294648177
 05/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029469122,0.0,1.1029469122
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294663487,0.0,1.10294663487
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294678195,0.0,1.10294678195
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300756065,0.0,1.10300756065
 05/29  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294906341,0.0,1.10294906341
 05/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299174868,0.0,1.10299174868
 05/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309080415,0.0,1.10309080415
 05/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302977969,0.0,1.10302977969
 05/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294791261,0.0,1.10294791261
 05/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294801291,0.0,1.10294801291
 05/29  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300676367,0.0,1.10300676367
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294860957,0.0,1.10294860957
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298941433,0.0,1.10298941433
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304814297,0.0,1.10304814297
 05/30  06:00:00,95.093689325,3.32516319961,0.0,64.9559259141,5.36083202345,21.4433280938,1.10306547645,0.0,1.10306547645
 05/30  07:00:00,103.748836903,3.32516319961,0.0,51.6509479071,16.0824960704,32.6817896323,1.10351469303,0.0,1.10351469303
 05/30  08:00:00,148.107948157,3.3303648899,0.0,26.1183425754,48.2474882111,70.4033123869,1.10419219094,0.0,1.10419219094
 05/30  09:00:00,133.47569671,3.32516319961,0.0,19.8398642471,48.2474882111,62.0547409583,2.18884663812,0.0,2.18884663812
 05/30  10:00:00,127.410778114,3.32516319961,0.0,15.7015390571,48.2474882111,60.1281475517,2.18870311224,0.0,2.18870311224
 05/30  11:00:00,124.742500289,3.32516319961,0.0,11.1066678255,48.2474882111,62.0547409583,2.18939898895,0.0,2.18939898895
 05/30  12:00:00,124.515118291,3.35071335919,0.0,11.3980841753,48.2474882111,61.5103924513,3.27572015623,0.0,3.27572015623
 05/30  13:00:00,121.271097647,3.38620309968,0.0,5.96873077796,48.2474882111,63.6602354638,2.19004615962,0.0,2.19004615962
 05/30  14:00:00,116.115260026,3.32516319961,0.0,4.4060209695,48.2474882111,60.1281475517,2.18875969529,0.0,2.18875969529
 05/30  15:00:00,113.196829786,3.33012449551,0.0,1.48262943395,48.2474882111,60.1281475517,2.18818011368,0.0,2.18818011368
 05/30  16:00:00,115.27829212,3.41571393214,0.0,0.588612221092,48.2474882111,63.0180376616,2.18916126785,0.0,2.18916126785
 05/30  17:00:00,105.720595788,3.50300678759,0.0,1.88853668629,37.5258241642,62.7947880557,1.10386410072,0.0,1.10386410072
 05/30  18:00:00,72.669160439,3.32516319961,0.0,6.51321807418,26.8041601173,36.0181789539,1.10368881257,0.0,1.10368881257
 05/30  19:00:00,72.1860009947,3.32516319961,0.0,8.5988498386,26.8041601173,33.4493877451,1.10338425414,0.0,1.10338425414
 05/30  20:00:00,69.3113926243,3.32516319961,0.0,19.3394042052,16.0824960704,28.0885557216,1.1034710895,0.0,1.1034710895
 05/30  21:00:00,88.1266822975,3.32516319961,0.0,27.1024228162,16.0824960704,26.8041601173,1.1031116215,0.0,1.1031116215
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298914784,0.0,1.10298914784
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298815875,0.0,1.10298815875
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298791838,0.0,1.10298791838
 05/31  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  06:00:00,78.9826790184,3.32516319961,0.0,48.8449156074,5.36083202345,21.4433280938,1.10307749488,0.0,1.10307749488
 05/31  07:00:00,83.86110792,3.32516319961,0.480641246128,31.2825776775,16.0824960704,32.6817896323,1.10360773512,0.0,1.10360773512
 05/31  08:00:00,136.696922879,3.43322559002,1.97846192802,12.6259946687,48.2474882111,70.4033123869,1.10420320719,0.0,1.10420320719
 05/31  09:00:00,124.958779066,3.37808607141,3.62287611372,7.64714761701,48.2474882111,62.0547409583,2.18879090536,0.0,2.18879090536
 05/31  10:00:00,120.478358877,3.3298848187,4.71729249617,4.04710570481,48.2474882111,60.1281475517,2.18866456343,0.0,2.18866456343
 05/31  11:00:00,121.028277277,3.37126448067,4.92906484246,2.41727869003,48.2474882111,62.0547409583,2.18914838193,0.0,2.18914838193
 05/31  12:00:00,125.467458714,3.43622663728,9.95508623378,2.30982508692,48.2474882111,61.5103924513,3.27517457207,0.0,3.27517457207
 05/31  13:00:00,128.464682472,3.46255508332,12.8061251557,0.279838463542,48.2474882111,63.6602354638,2.19017309334,0.0,2.19017309334
 05/31  14:00:00,125.783170277,3.38735214165,14.0117422783,0.0,48.2474882111,60.1281475517,2.18900285172,0.0,2.18900285172
 05/31  15:00:00,128.717685798,3.40318390615,16.9304260353,0.0,48.2474882111,60.1281475517,2.1883508471,0.0,2.1883508471
 05/31  16:00:00,135.57762156,3.65895256316,20.6447030305,0.0,48.2474882111,63.0180376616,2.18900725339,0.0,2.18900725339
 05/31  17:00:00,124.801762321,3.8430703939,20.629639613,0.0,37.5258241642,62.7947880557,1.10391450562,0.0,1.10391450562
 05/31  18:00:00,79.9117951594,3.35936213438,13.7216538597,0.0,26.8041601173,36.0181789539,1.10378843141,0.0,1.10378843141
 05/31  19:00:00,74.2924084408,3.32516319961,10.5108784618,0.194378823004,26.8041601173,33.4493877451,1.10355775283,0.0,1.10355775283
 05/31  20:00:00,59.1885610404,3.32516319961,5.73560087494,3.48097174644,16.0824960704,28.0885557216,1.10349931736,0.0,1.10349931736
 05/31  21:00:00,71.2130337374,3.32516319961,0.495867270005,9.69290698605,16.0824960704,26.8041601173,1.10313503884,0.0,1.10313503884
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298719668,0.0,1.10298719668
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029886237,0.0,1.1029886237
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298678505,0.0,1.10298678505
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315195032,0.0,1.10315195032
 06/01  06:00:00,60.7292757148,3.32516319961,0.0,30.5915123039,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  07:00:00,72.7206026922,3.32516319961,0.0,20.6227136959,16.0824960704,32.6817896323,1.10364334487,0.0,1.10364334487
 06/01  08:00:00,130.415440185,3.58055907793,0.0,8.1756404148,48.2474882111,70.4033123869,2.18861551856,0.0,2.18861551856
 06/01  09:00:00,119.009279315,3.57707652001,0.734797952497,4.38673557863,48.2474882111,62.0547409583,2.18863531093,0.0,2.18863531093
 06/01  10:00:00,116.001052139,3.46736678581,1.82533251839,2.32427697763,48.2474882111,60.1281475517,1.10453468526,0.0,1.10453468526
 06/01  11:00:00,118.678932598,3.41550126586,3.58819648054,1.3645655881,48.2474882111,62.0547409583,3.27395981265,0.0,3.27395981265
 06/01  12:00:00,122.489557159,3.48599593374,7.87342514438,1.36381532448,48.2474882111,61.5103924513,2.19056439031,0.0,2.19056439031
 06/01  13:00:00,126.374361195,3.51550187437,10.890018431,0.0526771210543,48.2474882111,63.6602354638,3.27536764356,0.0,3.27536764356
 06/01  14:00:00,123.214372684,3.43340591688,11.3968909103,0.0,48.2474882111,60.1281475517,1.10422475236,0.0,1.10422475236
 06/01  15:00:00,122.688271077,3.45436585765,10.8498293629,0.0,48.2474882111,60.1281475517,2.18838412508,0.0,2.18838412508
 06/01  16:00:00,125.833646051,3.69850841457,10.8611716699,0.0,48.2474882111,63.0180376616,2.18941396622,0.0,2.18941396622
 06/01  17:00:00,113.561378403,3.89439841984,9.33792766866,0.0,37.5258241642,62.7947880557,2.18780013924,0.0,2.18780013924
 06/01  18:00:00,71.9899579962,3.42008989051,5.72981317816,0.00927576227503,26.8041601173,36.0181789539,1.10359934358,0.0,1.10359934358
 06/01  19:00:00,66.9443027336,3.334688039,2.92960713057,0.418019607582,26.8041601173,33.4493877451,1.10344391457,0.0,1.10344391457
 06/01  20:00:00,54.3077876297,3.32516319961,0.0687528012665,4.26704640939,16.0824960704,28.0885557216,1.10345905137,0.0,1.10345905137
 06/01  21:00:00,71.9300492158,3.32516319961,0.0,10.9057897345,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298826804,0.0,1.10298826804
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298832519,0.0,1.10298832519
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298567431,0.0,1.10298567431
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309957457,0.0,1.10309957457
 06/02  06:00:00,56.4969659788,3.33613113322,0.0,26.3482346342,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  07:00:00,71.4280757284,3.32516319961,0.0,19.3301867321,16.0824960704,32.6817896323,1.10355328903,0.0,1.10355328903
 06/02  08:00:00,129.540823074,3.5529770827,0.0,7.32860529907,48.2474882111,70.4033123869,2.18847808699,0.0,2.18847808699
 06/02  09:00:00,117.624401153,3.53231194131,0.0,3.78141994807,48.2474882111,62.0547409583,2.18873228854,0.0,2.18873228854
 06/02  10:00:00,114.498883236,3.4456177619,0.811862557263,1.85732706009,48.2474882111,60.1281475517,2.18884474161,0.0,2.18884474161
 06/02  11:00:00,116.584012599,3.42962319053,1.98399847874,0.859721666113,48.2474882111,62.0547409583,2.18964695665,0.0,2.18964695665
 06/02  12:00:00,118.107789278,3.50471148247,3.87974487247,0.95701216618,48.2474882111,61.5103924513,2.19012709688,0.0,2.19012709688
 06/02  13:00:00,123.83999053,3.53301834324,8.37567428056,0.0151341371535,48.2474882111,63.6602354638,3.27516773839,0.0,3.27516773839
 06/02  14:00:00,119.210133068,3.44726871727,7.37878849386,0.0,48.2474882111,60.1281475517,2.18845211421,0.0,2.18845211421
 06/02  15:00:00,121.507277019,3.47477914238,9.64842202016,0.0,48.2474882111,60.1281475517,1.10417308326,0.0,1.10417308326
 06/02  16:00:00,127.735822207,3.84137029304,12.6204859474,0.0,48.2474882111,63.0180376616,2.18897871583,0.0,2.18897871583
 06/02  17:00:00,115.766599793,4.11409267303,11.3234548062,0.0,37.5258241642,62.7947880557,2.18803247478,0.0,2.18803247478
 06/02  18:00:00,73.244302082,3.58725005347,6.81963552076,0.00663734253465,26.8041601173,36.0181789539,1.10360193075,0.0,1.10360193075
 06/02  19:00:00,67.0143520867,3.40203061291,2.97771207193,0.372621445371,26.8041601173,33.4493877451,1.10327686455,0.0,1.10327686455
 06/02  20:00:00,53.6661683951,3.32516319961,0.438414481159,3.25576549489,16.0824960704,28.0885557216,1.10347847614,0.0,1.10347847614
 06/02  21:00:00,68.9977171929,3.32516319961,0.0,7.9734577116,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302982192,0.0,1.10302982192
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298687737,0.0,1.10298687737
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298785264,0.0,1.10298785264
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304515086,0.0,1.10304515086
 06/03  06:00:00,60.9540419569,3.33202974703,0.0,30.8094119985,5.36083202345,21.4433280938,1.10306115776,0.0,1.10306115776
 06/03  07:00:00,60.3069984832,3.32516319961,0.0,25.0316526546,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/03  08:00:00,76.8740317074,3.32516319961,0.0,15.4367235637,26.8041601173,31.2995447326,1.10341437527,0.0,1.10341437527
 06/03  09:00:00,74.5393015574,3.32516319961,0.0,10.8543011061,26.8041601173,33.5472370403,1.10362479187,0.0,1.10362479187
 06/03  10:00:00,70.9634025468,3.32516319961,0.0,8.24169879877,26.8041601173,32.583940337,1.1036049874,0.0,1.1036049874
 06/03  11:00:00,71.5864297224,3.32516319961,0.549756885481,6.06727678118,26.8041601173,34.8316326447,1.10367772535,0.0,1.10367772535
 06/03  12:00:00,70.9395607476,3.32516319961,2.22878354584,5.0257767505,26.8041601173,33.5472370403,1.10362209926,0.0,1.10362209926
 06/03  13:00:00,68.3608096706,3.32516319961,4.06254797283,3.18205245523,26.8041601173,30.9784458315,1.10359611766,0.0,1.10359611766
 06/03  14:00:00,43.9981971066,3.32516319961,5.31507289677,5.97656959008,8.04124803518,21.3317032909,1.10356899683,0.0,1.10356899683
 06/03  15:00:00,49.4204339804,3.32516319961,8.46806092606,9.53021403897,8.04124803518,20.0473076865,1.10334584599,0.0,1.10334584599
 06/03  16:00:00,50.281498051,3.32516319961,11.9247071381,6.6135329964,8.04124803518,20.3684065876,1.10333941321,0.0,1.10333941321
 06/03  17:00:00,44.2646923502,3.32516319961,11.5359097527,8.70567381517,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/03  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313662186,0.0,1.10313662186
 06/03  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307043695,0.0,1.10307043695
 06/03  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315864094,0.0,1.10315864094
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298614277,0.0,1.10298614277
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294530489,0.0,1.10294530489
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294608132,0.0,1.10294608132
 06/04  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294713225,0.0,1.10294713225
 06/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294739628,0.0,1.10294739628
 06/04  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302372107,0.0,1.10302372107
 06/04  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315711448,0.0,1.10315711448
 06/04  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294738132,0.0,1.10294738132
 06/04  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029406523,0.0,1.1029406523
 06/04  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294227461,0.0,1.10294227461
 06/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294493118,0.0,1.10294493118
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298591681,0.0,1.10298591681
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298587688,0.0,1.10298587688
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311830992,0.0,1.10311830992
 06/05  06:00:00,67.1437161538,3.32516319961,0.0,37.0059527429,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  07:00:00,82.5426939422,3.32516319961,0.983304732271,29.4615002136,16.0824960704,32.6817896323,1.10355182401,0.0,1.10355182401
 06/05  08:00:00,137.235880475,3.38373395685,2.33924757261,12.8536582532,48.2474882111,70.4033123869,2.18853767034,0.0,2.18853767034
 06/05  09:00:00,127.290170832,3.32516319961,4.26787408942,9.38646427943,48.2474882111,62.0547409583,2.18859343672,0.0,2.18859343672
 06/05  10:00:00,121.2500649,3.32516319961,1.15879167712,8.38203416625,48.2474882111,60.1281475517,1.10450311191,0.0,1.10450311191
 06/05  11:00:00,121.480393002,3.33750137759,0.0,7.83222236139,48.2474882111,62.0547409583,3.27414943983,0.0,3.27414943983
 06/05  12:00:00,121.468186262,3.40701021358,0.0,8.29485529154,48.2474882111,61.5103924513,2.19043757082,0.0,2.19043757082
 06/05  13:00:00,117.78919015,3.42887687269,0.0,2.444149508,48.2474882111,63.6602354638,3.27514194755,0.0,3.27514194755
 06/05  14:00:00,113.576071837,3.35272758026,0.0,1.83926840009,48.2474882111,60.1281475517,1.10414835406,0.0,1.10414835406
 06/05  15:00:00,114.33242419,3.36631586279,2.52258564346,0.0594468265821,48.2474882111,60.1281475517,2.18843779733,0.0,2.18843779733
 06/05  16:00:00,119.717972434,3.46908289082,4.97492357629,0.0,48.2474882111,63.0180376616,2.18920445547,0.0,2.18920445547
 06/05  17:00:00,107.576195367,3.59568101122,3.29597801061,0.355484031336,37.5258241642,62.7947880557,1.10388107251,0.0,1.10388107251
 06/05  18:00:00,68.9876658259,3.36230904289,0.159082703256,2.63549491445,26.8041601173,36.0181789539,2.18750918505,0.0,2.18750918505
 06/05  19:00:00,69.4040284225,3.32516319961,0.0,5.8168772664,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/05  20:00:00,60.3984455863,3.32516319961,0.0,12.8937905005,16.0824960704,28.0885557216,1.10347894917,0.0,1.10347894917
 06/05  21:00:00,81.8219155646,3.32516319961,0.0,20.7976560832,16.0824960704,26.8041601173,1.10326793454,0.0,1.10326793454
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298666632,0.0,1.10298666632
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298645267,0.0,1.10298645267
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298422157,0.0,1.10298422157
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310960202,0.0,1.10310960202
 06/06  06:00:00,64.908494312,3.32516319961,0.0,34.770730901,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  07:00:00,76.6192153039,3.32516319961,0.0,24.5213263075,16.0824960704,32.6817896323,1.10358957822,0.0,1.10358957822
 06/06  08:00:00,132.171955582,3.46489255441,0.0,10.0478223356,48.2474882111,70.4033123869,2.18828029639,0.0,2.18828029639
 06/06  09:00:00,119.943520911,3.37351387256,0.636333077931,5.62300469659,48.2474882111,62.0547409583,2.18867487934,0.0,2.18867487934
 06/06  10:00:00,115.139139962,3.34275941465,0.378896903984,3.03340778666,48.2474882111,60.1281475517,1.1042815293,0.0,1.1042815293
 06/06  11:00:00,116.401644827,3.40361090522,0.702877972529,1.98448668595,48.2474882111,62.0547409583,3.27394113416,0.0,3.27394113416
 06/06  12:00:00,115.992748483,3.47005541256,0.422523094888,2.33384921892,48.2474882111,61.5103924513,2.19050475014,0.0,2.19050475014
 06/06  13:00:00,116.772169652,3.49665472389,0.760279744213,0.599071414611,48.2474882111,63.6602354638,3.27522934184,0.0,3.27522934184
 06/06  14:00:00,113.585227247,3.41389794689,1.76467512242,0.0225783206356,48.2474882111,60.1281475517,1.10417511251,0.0,1.10417511251
 06/06  15:00:00,113.532885715,3.42728102329,1.72152883489,0.0,48.2474882111,60.1281475517,2.18826685651,0.0,2.18826685651
 06/06  16:00:00,115.240443483,3.5432313525,0.423246164208,0.0,48.2474882111,63.0180376616,2.18925101866,0.0,2.18925101866
 06/06  17:00:00,104.079467209,3.75041489483,0.0,0.0,37.5258241642,62.7947880557,1.10390001006,0.0,1.10390001006
 06/06  18:00:00,66.6328535535,3.41308631369,0.0,0.388988074551,26.8041601173,36.0181789539,2.18752059221,0.0,2.18752059221
 06/06  19:00:00,65.48089371,3.33034092533,0.0,1.8885648282,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/06  20:00:00,55.2466690522,3.32516319961,0.0,7.74201396648,16.0824960704,28.0885557216,1.10349293059,0.0,1.10349293059
 06/06  21:00:00,74.9025806358,3.32516319961,0.0,13.8783211545,16.0824960704,26.8041601173,1.10326840861,0.0,1.10326840861
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298664022,0.0,1.10298664022
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298334402,0.0,1.10298334402
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298574654,0.0,1.10298574654
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311372288,0.0,1.10311372288
 06/07  06:00:00,73.5570563507,3.32516319961,0.0,43.4192929398,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  07:00:00,80.5010960132,3.32516319961,0.0,28.4032070169,16.0824960704,32.6817896323,1.10359969543,0.0,1.10359969543
 06/07  08:00:00,132.747022373,3.4707155318,0.0,10.6170661491,48.2474882111,70.4033123869,2.18830207125,0.0,2.18830207125
 06/07  09:00:00,118.977093363,3.3636770494,0.0,5.30274705043,48.2474882111,62.0547409583,2.18870743342,0.0,2.18870743342
 06/07  10:00:00,116.986965354,3.33871114964,0.0,5.26417834715,48.2474882111,60.1281475517,1.10428692352,0.0,1.10428692352
 06/07  11:00:00,120.821650047,3.39415041319,0.0,7.1168303708,48.2474882111,62.0547409583,3.27394752368,0.0,3.27394752368
 06/07  12:00:00,121.280424915,3.45059995787,0.0,8.06350420045,48.2474882111,61.5103924513,2.19049997025,0.0,2.19049997025
 06/07  13:00:00,118.504874152,3.47619116393,1.91021061827,1.20230860111,48.2474882111,63.6602354638,3.27538234122,0.0,3.27538234122
 06/07  14:00:00,112.694138717,3.40198608394,0.753273064978,0.154803710965,48.2474882111,60.1281475517,1.10416857583,0.0,1.10416857583
 06/07  15:00:00,111.798552234,3.414476377,0.0,0.0,48.2474882111,60.1281475517,2.18825023597,0.0,2.18825023597
 06/07  16:00:00,114.794878674,3.50842847987,0.0,0.0124842277637,48.2474882111,63.0180376616,2.18922601559,0.0,2.18922601559
 06/07  17:00:00,104.355007583,3.60396060219,0.0,0.421994666425,37.5258241642,62.7947880557,1.10388846855,0.0,1.10388846855
 06/07  18:00:00,69.2467237428,3.32516319961,0.0,3.0907813779,26.8041601173,36.0181789539,2.1875202724,0.0,2.1875202724
 06/07  19:00:00,69.3049157971,3.32516319961,0.0,5.71776464099,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/07  20:00:00,58.7737824474,3.32516319961,0.0,11.2691273617,16.0824960704,28.0885557216,1.10347965943,0.0,1.10347965943
 06/07  21:00:00,81.2803064264,3.32516319961,0.0,20.2560469451,16.0824960704,26.8041601173,1.10326819718,0.0,1.10326819718
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298604832,0.0,1.10298604832
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298566208,0.0,1.10298566208
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298338223,0.0,1.10298338223
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307324873,0.0,1.10307324873
 06/08  06:00:00,70.8229494694,3.32516319961,0.0,40.6851860584,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  07:00:00,79.326321848,3.32516319961,0.0,27.2284328516,16.0824960704,32.6817896323,1.10358302309,0.0,1.10358302309
 06/08  08:00:00,132.78191867,3.47460410533,0.0,10.6480738725,48.2474882111,70.4033123869,2.18848733003,0.0,2.18848733003
 06/08  09:00:00,120.797482739,3.36272484703,0.0,7.12408862887,48.2474882111,62.0547409583,2.18864674612,0.0,2.18864674612
 06/08  10:00:00,116.625918989,3.33326448821,0.0,4.90857864366,48.2474882111,60.1281475517,1.10425852303,0.0,1.10425852303
 06/08  11:00:00,116.396998286,3.3960573416,0.667176879601,2.02309480092,48.2474882111,62.0547409583,3.27416691399,0.0,3.27416691399
 06/08  12:00:00,120.021307259,3.46636849565,5.20751830763,1.58109969902,48.2474882111,61.5103924513,2.19042378606,0.0,2.19042378606
 06/08  13:00:00,120.084667435,3.5002131499,4.38895043164,0.279340084547,48.2474882111,63.6602354638,3.27509174104,0.0,3.27509174104
 06/08  14:00:00,117.807646227,3.41804519942,6.00306481201,0.00246035831433,48.2474882111,60.1281475517,1.10412910353,0.0,1.10412910353
 06/08  15:00:00,119.417242528,3.43411290666,7.59905376402,0.0,48.2474882111,60.1281475517,2.1883847691,0.0,2.1883847691
 06/08  16:00:00,122.49150194,3.53724077406,7.68029519875,0.0,48.2474882111,63.0180376616,2.189131498,0.0,2.189131498
 06/08  17:00:00,113.551059468,3.63391132893,9.58809582472,0.0,37.5258241642,62.7947880557,1.10384672041,0.0,1.10384672041
 06/08  18:00:00,74.6255389298,3.32516319961,8.43846527493,0.0311312899587,26.8041601173,36.0181789539,2.1874051743,0.0,2.1874051743
 06/08  19:00:00,70.6265278526,3.32516319961,6.41913077299,0.620245923514,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/08  20:00:00,54.7895549597,3.32516319961,2.18345683096,5.10144304299,16.0824960704,28.0885557216,1.10343008013,0.0,1.10343008013
 06/08  21:00:00,74.0407083317,3.32516319961,0.0,13.0164488504,16.0824960704,26.8041601173,1.10314194121,0.0,1.10314194121
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298596673,0.0,1.10298596673
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298419956,0.0,1.10298419956
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029842726,0.0,1.1029842726
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031145096,0.0,1.1031145096
 06/09  06:00:00,53.536815391,3.32779870151,0.0,23.3964164781,5.36083202345,21.4433280938,0.02,0.0,0.02
