Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/09  07:00:00,69.7815992631,3.32516319961,0.0,17.6837102668,16.0824960704,32.6817896323,1.10353965528,0.0,1.10353965528
 06/09  08:00:00,129.796741123,3.54501855198,0.924734638454,6.66774724073,48.2474882111,70.4033123869,2.188539316,0.0,2.188539316
 06/09  09:00:00,122.407651033,3.53729330703,5.67484904114,2.88483942128,48.2474882111,62.0547409583,2.18851816492,0.0,2.18851816492
 06/09  10:00:00,122.130000273,3.47046771614,9.01066027178,1.26479642833,48.2474882111,60.1281475517,1.10445400404,0.0,1.10445400404
 06/09  11:00:00,125.80555634,3.43196026831,11.6878526665,0.375074141503,48.2474882111,62.0547409583,3.27397093634,0.0,3.27397093634
 06/09  12:00:00,128.022355915,3.50778513194,14.4714115323,0.276838493852,48.2474882111,61.5103924513,2.19027866071,0.0,2.19027866071
 06/09  13:00:00,129.030157848,3.53800723862,13.5759868407,0.0,48.2474882111,63.6602354638,3.274870864,0.0,3.274870864
 06/09  14:00:00,125.722404633,3.45033278214,13.8879959944,0.0,48.2474882111,60.1281475517,1.1042691931,0.0,1.1042691931
 06/09  15:00:00,128.851310724,3.50579363963,16.9614412274,0.0,48.2474882111,60.1281475517,2.18825579576,0.0,2.18825579576
 06/09  16:00:00,132.628744363,3.99983151449,17.3549468822,0.0,48.2474882111,63.0180376616,2.18896846188,0.0,2.18896846188
 06/09  17:00:00,121.177935164,4.29028096377,16.5586018859,0.0,37.5258241642,62.7947880557,1.10388891126,0.0,1.10388891126
 06/09  18:00:00,82.0901798255,3.69344085579,15.5659598044,0.0,26.8041601173,36.0181789539,1.10372927611,0.0,1.10372927611
 06/09  19:00:00,75.6971862069,3.44739535243,11.9673380785,0.0204648195119,26.8041601173,33.4493877451,1.10352238296,0.0,1.10352238296
 06/09  20:00:00,55.2733022764,3.32516319961,6.44881584493,1.31983134572,16.0824960704,28.0885557216,1.10352449942,0.0,1.10352449942
 06/09  21:00:00,68.3050768243,3.32516319961,3.01869033362,4.26212700936,16.0824960704,26.8041601173,1.10311643976,0.0,1.10311643976
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298443669,0.0,1.10298443669
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298520891,0.0,1.10298520891
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029844789,0.0,1.1029844789
 06/10  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  06:00:00,53.2606224209,3.33820404178,0.0,23.1098181677,5.36083202345,21.4433280938,1.10315579272,0.0,1.10315579272
 06/10  07:00:00,58.1817302539,3.32516319961,0.0,22.9063844253,5.36083202345,26.5809105114,1.10322863403,0.0,1.10322863403
 06/10  08:00:00,77.127392077,3.32516319961,0.0,15.6900839334,26.8041601173,31.2995447326,1.10335623257,0.0,1.10335623257
 06/10  09:00:00,74.4160194531,3.32516319961,0.0,10.7310190018,26.8041601173,33.5472370403,1.10363526892,0.0,1.10363526892
 06/10  10:00:00,69.6098326637,3.32516319961,0.0,6.88812891572,26.8041601173,32.583940337,1.10357728831,0.0,1.10357728831
 06/10  11:00:00,68.7784685388,3.32516319961,0.0,3.80907248313,26.8041601173,34.8316326447,1.10371368925,0.0,1.10371368925
 06/10  12:00:00,67.5852014633,3.32516319961,0.851585738841,3.04861527315,26.8041601173,33.5472370403,1.10354243172,0.0,1.10354243172
 06/10  13:00:00,66.437921697,3.32516319961,1.99084460008,3.33086785439,26.8041601173,30.9784458315,1.10353098778,0.0,1.10353098778
 06/10  14:00:00,41.4791480047,3.32516319961,3.87336211972,4.89923126517,8.04124803518,21.3317032909,1.10341750604,0.0,1.10341750604
 06/10  15:00:00,39.4529100508,3.32516319961,5.12577407162,2.90497696378,8.04124803518,20.0473076865,1.10329691051,0.0,1.10329691051
 06/10  16:00:00,43.1519801944,3.32516319961,8.27959652282,3.12912575508,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/10  17:00:00,36.9388041033,3.32516319961,7.35928818345,5.55640713748,2.68041601173,18.0090894769,1.10308850657,0.0,1.10308850657
 06/10  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030570074,0.0,1.1030570074
 06/10  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312527131,0.0,1.10312527131
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298336604,0.0,1.10298336604
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294840001,0.0,1.10294840001
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294560052,0.0,1.10294560052
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300272312,0.0,1.10300272312
 06/11  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298031127,0.0,1.10298031127
 06/11  09:00:00,21.0248438504,0.574128914501,1.67936275974,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  10:00:00,21.1637630374,0.574128914501,1.81828194666,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300540581,0.0,1.10300540581
 06/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307937844,0.0,1.10307937844
 06/11  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305719273,0.0,1.10305719273
 06/11  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  16:00:00,28.9023985428,2.19605546696,7.93499089969,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  17:00:00,25.7691533613,2.08125541928,4.91654576587,0.0,2.68041601173,16.0824960704,1.1029833341,0.0,1.1029833341
 06/11  18:00:00,25.7831523454,2.70320930945,4.30859085979,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  19:00:00,21.67439223,1.44246647935,1.46057357448,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299763379,0.0,1.10299763379
 06/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295351673,0.0,1.10295351673
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029451388,0.0,1.1029451388
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298443699,0.0,1.10298443699
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308656434,0.0,1.10308656434
 06/12  06:00:00,60.6397542081,3.32516319961,0.403045434306,30.0989453629,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  07:00:00,80.5239596281,3.32516319961,10.8738496724,17.5522209594,16.0824960704,32.6817896323,1.10346937268,0.0,1.10346937268
 06/12  08:00:00,142.877560304,3.43882484016,15.6301508166,5.14934395489,48.2474882111,70.4033123869,2.1882902984,0.0,2.1882902984
 06/12  09:00:00,132.046491979,3.48045982893,16.6455863008,1.60977658602,48.2474882111,62.0547409583,2.18872242497,0.0,2.18872242497
 06/12  10:00:00,130.144017239,3.44133553334,17.8110334184,0.507572430146,48.2474882111,60.1281475517,2.1887797167,0.0,2.1887797167
 06/12  11:00:00,132.260171791,3.39281181878,18.525839143,0.0308515652426,48.2474882111,62.0547409583,2.18951158398,0.0,2.18951158398
 06/12  12:00:00,134.634139323,3.45750659052,21.3937562015,0.016555773991,48.2474882111,61.5103924513,2.19030071004,0.0,2.19030071004
 06/12  13:00:00,140.425014829,3.48869242751,25.0201586329,0.0,48.2474882111,63.6602354638,3.27511267459,0.0,3.27511267459
 06/12  14:00:00,137.881262236,3.42293785757,26.0742485217,0.0,48.2474882111,60.1281475517,2.18832405963,0.0,2.18832405963
 06/12  15:00:00,139.610656201,3.52556991985,27.7010104244,0.0,48.2474882111,60.1281475517,1.10423368278,0.0,1.10423368278
 06/12  16:00:00,146.02682208,4.05482717936,30.6980289344,0.0,48.2474882111,63.0180376616,2.189333412,0.0,2.189333412
 06/12  17:00:00,138.483139385,4.34115976285,33.8129273084,0.0,37.5258241642,62.7947880557,2.18770074411,0.0,2.18770074411
 06/12  18:00:00,99.0310267404,3.73344944735,32.4667981278,0.0,26.8041601173,36.0181789539,1.1036695186,0.0,1.1036695186
 06/12  19:00:00,92.9292722133,3.53380662824,29.1334776286,0.0,26.8041601173,33.4493877451,1.10335956224,0.0,1.10335956224
 06/12  20:00:00,72.7452328285,3.3288531727,25.146398348,0.0904894217459,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/12  21:00:00,79.0492366127,3.32516319961,16.5824885788,1.44248855256,16.0824960704,26.8041601173,1.10328379212,0.0,1.10328379212
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298309031,0.0,1.10298309031
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298270271,0.0,1.10298270271
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298395528,0.0,1.10298395528
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311022113,0.0,1.10311022113
 06/13  06:00:00,48.3800523696,3.40076452635,10.5486090303,7.61807860166,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  07:00:00,74.8648912283,3.32689888914,16.5011493031,6.26411723938,16.0824960704,32.6817896323,1.10361648487,0.0,1.10361648487
 06/13  08:00:00,145.408215049,3.85320416,22.4971135664,0.398656630211,48.2474882111,70.4033123869,2.18847381996,0.0,2.18847381996
 06/13  09:00:00,139.061313977,3.86402065351,24.8833944919,0.00322956800875,48.2474882111,62.0547409583,2.18859297481,0.0,2.18859297481
 06/13  10:00:00,137.036300775,3.78143413741,24.8707907807,0.0,48.2474882111,60.1281475517,1.10448533417,0.0,1.10448533417
 06/13  11:00:00,138.811008281,3.7349019266,24.7654370909,0.0,48.2474882111,62.0547409583,3.27402225455,0.0,3.27402225455
 06/13  12:00:00,139.516031241,3.65450185906,26.0952086257,0.0,48.2474882111,61.5103924513,2.19028138616,0.0,2.19028138616
 06/13  13:00:00,147.503982441,4.15663652108,31.4311821506,0.0,48.2474882111,63.6602354638,3.27483631517,0.0,3.27483631517
 06/13  14:00:00,147.404525902,4.26378656389,34.756663481,0.0,48.2474882111,60.1281475517,1.10425219065,0.0,1.10425219065
 06/13  15:00:00,151.51954617,4.54952857478,38.585941738,0.0,48.2474882111,60.1281475517,2.18819278385,0.0,2.18819278385
 06/13  16:00:00,159.863655443,5.33785892768,43.2518305485,0.0,48.2474882111,63.0180376616,2.18889747358,0.0,2.18889747358
 06/13  17:00:00,149.485408112,5.45716980215,43.6991859956,0.0,37.5258241642,62.7947880557,1.10385193341,0.0,1.10385193341
 06/13  18:00:00,101.165437504,4.35735919545,33.9772991433,0.0,26.8041601173,36.0181789539,1.1036943161,0.0,1.1036943161
 06/13  19:00:00,90.1465456817,4.00673671457,25.8778210107,0.0,26.8041601173,33.4493877451,1.10348550182,0.0,1.10348550182
 06/13  20:00:00,64.8532830124,3.43613094826,17.1716014597,0.066058718323,16.0824960704,28.0885557216,1.10354092358,0.0,1.10354092358
 06/13  21:00:00,71.5127725815,3.3448686208,9.24965855994,1.21914911902,16.0824960704,26.8041601173,1.10309680967,0.0,1.10309680967
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298372291,0.0,1.10298372291
 06/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298377338,0.0,1.10298377338
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298274484,0.0,1.10298274484
 06/14  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  06:00:00,42.9205875475,3.44685350024,0.0,12.6611338359,5.36083202345,21.4433280938,1.10312624379,0.0,1.10312624379
 06/14  07:00:00,66.1149484676,3.32516319961,0.0,14.0170594713,16.0824960704,32.6817896323,1.10352865071,0.0,1.10352865071
 06/14  08:00:00,125.738228709,3.54505089483,0.0,3.53393712216,48.2474882111,70.4033123869,2.18831576163,0.0,2.18831576163
 06/14  09:00:00,115.143753776,3.41038562354,0.0,1.42269888896,48.2474882111,62.0547409583,1.10436383142,0.0,1.10436383142
 06/14  10:00:00,113.098233869,3.40122400347,1.01220863792,0.300725371001,48.2474882111,60.1281475517,2.18856310836,0.0,2.18856310836
 06/14  11:00:00,118.426068468,3.49667401134,4.6153577983,0.00336739534794,48.2474882111,62.0547409583,2.18939112237,0.0,2.18939112237
 06/14  12:00:00,117.585793223,3.52859436116,4.05632952441,0.23454858077,48.2474882111,61.5103924513,3.27506728703,0.0,3.27506728703
 06/14  13:00:00,118.180064605,3.62834904027,2.63555179596,0.0,48.2474882111,63.6602354638,2.19011800204,0.0,2.19011800204
 06/14  14:00:00,116.72801917,3.59983771526,4.74410559747,0.0,48.2474882111,60.1281475517,2.18877630024,0.0,2.18877630024
 06/14  15:00:00,116.06538895,3.65705071506,4.02426237786,0.0,48.2474882111,60.1281475517,2.18813993539,0.0,2.18813993539
 06/14  16:00:00,117.57520079,3.78488096251,2.51635386094,0.0,48.2474882111,63.0180376616,2.18901578451,0.0,2.18901578451
 06/14  17:00:00,106.534545627,3.72798738291,2.47750593057,0.0,37.5258241642,62.7947880557,1.10378743924,0.0,1.10378743924
 06/14  18:00:00,68.7351462297,3.32516319961,2.23503790648,0.344165958379,26.8041601173,36.0181789539,1.10360336221,0.0,1.10360336221
 06/14  19:00:00,65.3450524742,3.32516319961,0.537067829969,1.2208334882,26.8041601173,33.4493877451,1.10337495172,0.0,1.10337495172
 06/14  20:00:00,53.5753420526,3.32516319961,0.0,6.07068696688,16.0824960704,28.0885557216,1.10347222508,0.0,1.10347222508
 06/14  21:00:00,73.5121715823,3.32516319961,0.0,12.487912101,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314242526,0.0,1.10314242526
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298307982,0.0,1.10298307982
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298344365,0.0,1.10298344365
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298296441,0.0,1.10298296441
 06/15  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  06:00:00,52.4031277264,3.36610757654,0.0,22.2244199385,5.36083202345,21.4433280938,1.10306286982,0.0,1.10306286982
 06/15  07:00:00,74.0106900634,3.32516319961,0.0,21.912801067,16.0824960704,32.6817896323,1.10355229354,0.0,1.10355229354
 06/15  08:00:00,130.132269093,3.50589050184,0.845270835743,7.12186706301,48.2474882111,70.4033123869,1.10420391976,0.0,1.10420391976
 06/15  09:00:00,118.996922825,3.38317727371,1.96454874971,3.33852753771,48.2474882111,62.0547409583,2.18879100279,0.0,2.18879100279
 06/15  10:00:00,116.171809848,3.35613515836,3.61151962084,0.820079212264,48.2474882111,60.1281475517,2.18857091404,0.0,2.18857091404
 06/15  11:00:00,120.251702029,3.43155033784,6.28610106375,0.223381364317,48.2474882111,62.0547409583,2.18915697794,0.0,2.18915697794
 06/15  12:00:00,122.369771026,3.50979465119,8.60094360657,0.492712012169,48.2474882111,61.5103924513,3.16445428624,0.0,3.16445428624
 06/15  13:00:00,124.924639183,3.53930292914,9.46917248452,0.0,48.2474882111,63.6602354638,2.30054514964,0.0,2.30054514964
 06/15  14:00:00,122.689914324,3.45868601512,10.847152452,0.0,48.2474882111,60.1281475517,2.18839044137,0.0,2.18839044137
 06/15  15:00:00,122.805667379,3.54806426404,10.8735272576,0.0,48.2474882111,60.1281475517,1.10423636563,0.0,1.10423636563
 06/15  16:00:00,125.896978856,3.95675660865,10.6662562804,0.0,48.2474882111,63.0180376616,2.18880253204,0.0,2.18880253204
 06/15  17:00:00,115.533727194,4.19031534351,11.0143595367,0.0,37.5258241642,62.7947880557,2.18798878457,0.0,2.18798878457
 06/15  18:00:00,75.3410792354,3.63324328482,8.73239939787,0.144657387426,26.8041601173,36.0181789539,1.10362327949,0.0,1.10362327949
 06/15  19:00:00,68.5602222489,3.44025463421,4.24128923696,0.616690421274,26.8041601173,33.4493877451,1.10342329255,0.0,1.10342329255
 06/15  20:00:00,50.9652053683,3.32516319961,0.439279658703,3.02127062388,16.0824960704,28.0885557216,1.1034569831,0.0,1.1034569831
 06/15  21:00:00,67.8552453404,3.32516319961,0.0,6.83098585906,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298392381,0.0,1.10298392381
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298310856,0.0,1.10298310856
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298163916,0.0,1.10298163916
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311065556,0.0,1.10311065556
 06/16  06:00:00,53.6955507496,3.36276201882,0.0,23.5201885194,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  07:00:00,71.543868498,3.32516319961,0.0,19.4459795017,16.0824960704,32.6817896323,1.10350807865,0.0,1.10350807865
 06/16  08:00:00,128.098247448,3.50948842475,0.0,5.92951833118,48.2474882111,70.4033123869,2.18838874072,0.0,2.18838874072
 06/16  09:00:00,115.314932548,3.3864286136,0.0,1.61783467092,48.2474882111,62.0547409583,2.1887196677,0.0,2.1887196677
 06/16  10:00:00,113.224402141,3.35719918684,0.801616175118,0.681510921705,48.2474882111,60.1281475517,1.10428481456,0.0,1.10428481456
 06/16  11:00:00,115.959105664,3.42551346579,1.98418236532,0.238740569118,48.2474882111,62.0547409583,3.27385402436,0.0,3.27385402436
 06/16  12:00:00,118.134724952,3.49318547929,3.87448493387,1.00073378257,48.2474882111,61.5103924513,2.19035686322,0.0,2.19035686322
 06/16  13:00:00,123.826566014,3.51452246749,8.35632159215,0.0395581856653,48.2474882111,63.6602354638,3.2749180804,0.0,3.2749180804
 06/16  14:00:00,120.668458693,3.43283046101,8.85155237467,0.0,48.2474882111,60.1281475517,1.10406562337,0.0,1.10406562337
 06/16  15:00:00,117.926886065,3.45254132158,6.09026888655,0.0,48.2474882111,60.1281475517,2.18822414531,0.0,2.18822414531
 06/16  16:00:00,119.819948837,3.57263086219,4.97335200837,0.0,48.2474882111,63.0180376616,2.1889159849,0.0,2.1889159849
 06/16  17:00:00,109.199948437,3.65131131088,5.21958481232,0.0,37.5258241642,62.7947880557,1.10385747912,0.0,1.10385747912
 06/16  18:00:00,71.6660902197,3.32516319961,5.00198374982,0.508164105029,26.8041601173,36.0181789539,1.10369672809,0.0,1.10369672809
 06/16  19:00:00,71.1486179116,3.32516319961,5.00439353955,2.55707321601,26.8041601173,33.4493877451,1.10348591707,0.0,1.10348591707
 06/16  20:00:00,59.4162244843,3.32516319961,3.31913117059,8.59243822797,16.0824960704,28.0885557216,1.1034551035,0.0,1.1034551035
 06/16  21:00:00,75.1579727398,3.32516319961,0.50807746096,13.6256357975,16.0824960704,26.8041601173,1.10309396728,0.0,1.10309396728
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298249551,0.0,1.10298249551
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298276142,0.0,1.10298276142
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298237865,0.0,1.10298237865
 06/17  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  06:00:00,60.6148634366,3.32795456759,0.0,30.4743086576,5.36083202345,21.4433280938,1.10310847943,0.0,1.10310847943
 06/17  07:00:00,63.6228784272,3.32516319961,0.0,28.3475325986,5.36083202345,26.5809105114,1.10323187918,0.0,1.10323187918
 06/17  08:00:00,80.2111314742,3.32516319961,0.0,18.7738233306,26.8041601173,31.2995447326,0.02,0.0,0.02
 06/17  09:00:00,78.8195602235,3.32516319961,0.0,15.1345597722,26.8041601173,33.5472370403,1.10350384338,0.0,1.10350384338
 06/17  10:00:00,71.6577608093,3.32516319961,0.0,8.93605706127,26.8041601173,32.583940337,2.12696065048,0.0,2.12696065048
 06/17  11:00:00,69.6164192019,3.32516319961,0.0,4.64702314619,26.8041601173,34.8316326447,1.16387007287,0.0,1.16387007287
 06/17  12:00:00,69.9785021446,3.32516319961,2.92754111246,3.36596058085,26.8041601173,33.5472370403,1.10355769465,0.0,1.10355769465
 06/17  13:00:00,71.9726599103,3.32516319961,8.67742448875,2.17902617908,26.8041601173,30.9784458315,1.10353494753,0.0,1.10353494753
 06/17  14:00:00,46.603226258,3.32516319961,10.8967637707,2.99990786751,8.04124803518,21.3317032909,1.10340027166,0.0,1.10340027166
 06/17  15:00:00,44.4984008559,3.32516319961,10.4897659376,2.586475903,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/17  16:00:00,44.8672086637,3.32516319961,8.919670977,4.20427977024,8.04124803518,20.3684065876,1.10329118755,0.0,1.10329118755
 06/17  17:00:00,45.9903011771,3.32516319961,9.51766571621,12.4495266785,2.68041601173,18.0090894769,1.10306326561,0.0,1.10306326561
 06/17  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306802148,0.0,1.10306802148
 06/17  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314610323,0.0,1.10314610323
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298261477,0.0,1.10298261477
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294373248,0.0,1.10294373248
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293589343,0.0,1.10293589343
 06/18  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294162098,0.0,1.10294162098
 06/18  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  09:00:00,20.0868009599,0.574128914501,0.741319869168,0.0,2.68041601173,16.0824960704,1.10297998671,0.0,1.10297998671
 06/18  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302361676,0.0,1.10302361676
 06/18  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315086909,0.0,1.10315086909
 06/18  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294231794,0.0,1.10294231794
 06/18  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,19.9316140803,0.479461361098,0.680800542967,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  18:00:00,19.9995289069,0.578211310556,0.649965420163,0.0,2.68041601173,16.0824960704,1.10299332767,0.0,1.10299332767
 06/18  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294376982,0.0,1.10294376982
 06/18  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294076229,0.0,1.10294076229
 06/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298160257,0.0,1.10298160257
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298103003,0.0,1.10298103003
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309436742,0.0,1.10309436742
 06/19  06:00:00,67.344162638,3.32516319961,0.0,37.206399227,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  07:00:00,82.6557876873,3.32516319961,0.0,30.557898691,16.0824960704,32.6817896323,1.10354362829,0.0,1.10354362829
 06/19  08:00:00,133.693294434,3.39576849771,0.0,11.6382852445,48.2474882111,70.4033123869,2.18831493527,0.0,2.18831493527
 06/19  09:00:00,119.12504803,3.32516319961,0.196219078406,5.29299648806,48.2474882111,62.0547409583,1.10425495332,0.0,1.10425495332
 06/19  10:00:00,115.384769917,3.32516319961,1.43635895717,2.23917190369,48.2474882111,60.1281475517,2.18882826655,0.0,2.18882826655
 06/19  11:00:00,117.89721639,3.36548963187,2.8041994168,1.41685807784,48.2474882111,62.0547409583,2.18920039061,0.0,2.18920039061
 06/19  12:00:00,119.21054095,3.43457397001,4.26207780195,1.74756842108,48.2474882111,61.5103924513,3.27500759573,0.0,3.27500759573
 06/19  13:00:00,120.530255744,3.45931166115,4.8418816242,0.312898689198,48.2474882111,63.6602354638,2.18993123882,0.0,2.18993123882
 06/19  14:00:00,118.0117723,3.38289211722,6.24480432608,0.0,48.2474882111,60.1281475517,2.18870441174,0.0,2.18870441174
 06/19  15:00:00,118.550818492,3.39811448826,6.76862814665,0.0,48.2474882111,60.1281475517,2.18826624434,0.0,2.18826624434
 06/19  16:00:00,120.436888478,3.54196917473,5.6209533361,0.0,48.2474882111,63.0180376616,2.18911527979,0.0,2.18911527979
 06/19  17:00:00,109.327876042,3.80769867805,5.19112504951,0.0,37.5258241642,62.7947880557,1.10382845861,0.0,1.10382845861
 06/19  18:00:00,70.1364003335,3.47904944278,3.23884127676,0.587730448749,26.8041601173,36.0181789539,1.10363731158,0.0,1.10363731158
 06/19  19:00:00,65.7966613166,3.34025636996,0.47629549387,1.71812149634,26.8041601173,33.4493877451,1.10339916524,0.0,1.10339916524
 06/19  20:00:00,54.0025495702,3.32516319961,0.0,6.49789448444,16.0824960704,28.0885557216,1.10352837446,0.0,1.10352837446
 06/19  21:00:00,71.0130120205,3.32516319961,0.0,12.4560858725,16.0824960704,26.8041601173,1.10309733567,0.0,1.10309733567
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298141524,0.0,1.10298141524
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297945908,0.0,1.10297945908
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298028787,0.0,1.10298028787
 06/20  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  06:00:00,58.582675562,3.32516319961,0.0,28.444912151,5.36083202345,21.4433280938,1.10306453504,0.0,1.10306453504
 06/20  07:00:00,72.5568984416,3.32516319961,1.62908994571,18.8299194996,16.0824960704,32.6817896323,1.10356004318,0.0,1.10356004318
 06/20  08:00:00,135.134251597,3.56645512237,6.36714715535,6.5414086277,48.2474882111,70.4033123869,1.10420035743,0.0,1.10420035743
 06/20  09:00:00,126.198533257,3.57171583492,9.61258894253,2.70355921568,48.2474882111,62.0547409583,2.18876238164,0.0,2.18876238164
 06/20  10:00:00,126.365988867,3.47179814074,13.6233588694,0.886755999917,48.2474882111,60.1281475517,2.18841502628,0.0,2.18841502628
 06/20  11:00:00,129.24496852,3.42772595361,15.3097926253,0.196780677388,48.2474882111,62.0547409583,2.18940781651,0.0,2.18940781651
 06/20  12:00:00,128.971607389,3.4966655757,15.4976457692,0.210975287819,48.2474882111,61.5103924513,2.19008444182,0.0,2.19008444182
 06/20  13:00:00,132.188503576,3.5257463093,16.7465934975,0.0,48.2474882111,63.6602354638,3.27527130864,0.0,3.27527130864
 06/20  14:00:00,129.345781006,3.44085400725,17.5208511415,0.0,48.2474882111,60.1281475517,2.18823067046,0.0,2.18823067046
 06/20  15:00:00,131.669651047,3.49375428256,19.7918209077,0.0,48.2474882111,60.1281475517,1.1041429869,0.0,1.1041429869
 06/20  16:00:00,136.610614896,3.97784682004,21.3588021091,0.0,48.2474882111,63.0180376616,2.18933909566,0.0,2.18933909566
 06/20  17:00:00,124.260593366,4.25259186141,19.6789491907,0.0,37.5258241642,62.7947880557,2.18768400051,0.0,2.18768400051
 06/20  18:00:00,81.8178747371,3.66593170499,15.3211638668,0.0,26.8041601173,36.0181789539,1.10365216195,0.0,1.10365216195
 06/20  19:00:00,75.6181036559,3.44794787093,11.8822762922,0.0258915362758,26.8041601173,33.4493877451,1.10334170756,0.0,1.10334170756
 06/20  20:00:00,56.5624860193,3.32516319961,7.6108629341,1.44696799948,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/20  21:00:00,68.1276656499,3.32516319961,5.33158939895,4.23915010295,16.0824960704,26.8041601173,1.10326405263,0.0,1.10326405263
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298165933,0.0,1.10298165933
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298141901,0.0,1.10298141901
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298085758,0.0,1.10298085758
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313718118,0.0,1.10313718118
 06/21  06:00:00,47.2430016076,3.35369974758,0.533657046227,16.5430446024,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  07:00:00,72.5880406615,3.32516319961,8.24921210244,12.2409395627,16.0824960704,32.6817896323,1.10338516615,0.0,1.10338516615
 06/21  08:00:00,138.721923698,3.76217134984,13.8132528883,2.48725876769,48.2474882111,70.4033123869,2.18846515699,0.0,2.18846515699
 06/21  09:00:00,131.618730836,3.72526417899,16.8975552001,0.685242193449,48.2474882111,62.0547409583,1.10423580685,0.0,1.10423580685
 06/21  10:00:00,131.264410693,3.62784320002,19.2333479589,0.0191436776582,48.2474882111,60.1281475517,2.18877772127,0.0,2.18877772127
 06/21  11:00:00,134.395352066,3.51967706159,20.5650057411,0.0,48.2474882111,62.0547409583,2.18914124018,0.0,2.18914124018
 06/21  12:00:00,135.223992336,3.54445234013,21.9132192391,0.0,48.2474882111,61.5103924513,3.27526000628,0.0,3.27526000628
 06/21  13:00:00,139.024790753,3.67213561595,23.4364913678,0.0,48.2474882111,63.6602354638,2.18984621397,0.0,2.18984621397
 06/21  14:00:00,136.780477202,3.76684771448,24.6295536303,0.0,48.2474882111,60.1281475517,2.18861437179,0.0,2.18861437179
 06/21  15:00:00,137.906300465,3.95732944207,25.5648951663,0.0,48.2474882111,60.1281475517,2.18817273515,0.0,2.18817273515
 06/21  16:00:00,139.943699037,4.54040403601,24.1293290339,0.0,48.2474882111,63.0180376616,2.18900327928,0.0,2.18900327928
 06/21  17:00:00,129.153254374,4.64916002099,24.175042039,0.0,37.5258241642,62.7947880557,1.10377706812,0.0,1.10377706812
 06/21  18:00:00,90.1094570138,3.87552368121,23.4031541674,0.0,26.8041601173,36.0181789539,1.10358847762,0.0,1.10358847762
 06/21  19:00:00,84.1870284581,3.58893885565,20.336101646,0.0,26.8041601173,33.4493877451,1.10335853341,0.0,1.10335853341
 06/21  20:00:00,62.1019760836,3.33029046732,14.1843760208,0.407817709399,16.0824960704,28.0885557216,1.10345113455,0.0,1.10345113455
 06/21  21:00:00,68.811395006,3.32516319961,7.85407728118,2.40039157684,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309251269,0.0,1.10309251269
 06/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298088642,0.0,1.10298088642
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297930192,0.0,1.10297930192
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029791853,0.0,1.1029791853
 06/22  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  06:00:00,49.1588901103,3.39656428495,0.0,18.949725614,5.36083202345,21.4433280938,1.10306429798,0.0,1.10306429798
 06/22  07:00:00,64.3094805697,3.32516319961,0.0,12.2115915734,16.0824960704,32.6817896323,1.10358570626,0.0,1.10358570626
 06/22  08:00:00,127.82935221,3.63109500789,3.00308071176,2.53593579866,48.2474882111,70.4033123869,1.10412737591,0.0,1.10412737591
 06/22  09:00:00,120.750073472,3.68382944769,5.81121115619,0.944363604995,48.2474882111,62.0547409583,2.18860363531,0.0,2.18860363531
 06/22  10:00:00,119.732598644,3.60435616497,7.44169890205,0.302467720549,48.2474882111,60.1281475517,2.18886142321,0.0,2.18886142321
 06/22  11:00:00,125.30007612,3.52423544202,11.457708685,0.00746272940963,48.2474882111,62.0547409583,2.18953282614,0.0,2.18953282614
 06/22  12:00:00,126.792425581,3.55151025145,13.4745945726,0.0,48.2474882111,61.5103924513,2.19025387905,0.0,2.19025387905
 06/22  13:00:00,131.121042225,3.77606801287,15.4288104428,0.0,48.2474882111,63.6602354638,3.27495197696,0.0,3.27495197696
 06/22  14:00:00,127.421080143,3.82787134583,15.2091329406,0.0,48.2474882111,60.1281475517,1.10418019705,0.0,1.10418019705
 06/22  15:00:00,128.215616381,3.94424001712,15.8873005072,0.0,48.2474882111,60.1281475517,2.18822320223,0.0,2.18822320223
 06/22  16:00:00,131.285745564,4.3022466439,15.7095329537,0.0,48.2474882111,63.0180376616,2.18910069492,0.0,2.18910069492
 06/22  17:00:00,119.262331986,4.41518785323,14.5180918189,0.0,37.5258241642,62.7947880557,1.10382188847,0.0,1.10382188847
 06/22  18:00:00,78.4291966232,3.61992619642,11.9784912615,0.0,26.8041601173,36.0181789539,1.1037688395,0.0,1.1037688395
 06/22  19:00:00,71.2383799483,3.41067160564,7.53047509736,0.0352452888573,26.8041601173,33.4493877451,1.10354147563,0.0,1.10354147563
 06/22  20:00:00,50.856358926,3.32516319961,1.75847019197,1.59323364827,16.0824960704,28.0885557216,1.10346914732,0.0,1.10346914732
 06/22  21:00:00,63.1375363595,3.32516319961,0.0,4.58061021146,16.0824960704,26.8041601173,1.10311293774,0.0,1.10311293774
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298099996,0.0,1.10298099996
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298080099,0.0,1.10298080099
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298040941,0.0,1.10298040941
 06/23  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  06:00:00,49.2949540667,3.38845791522,0.0,19.0938959401,5.36083202345,21.4433280938,1.10314088592,0.0,1.10314088592
 06/23  07:00:00,68.0700544763,3.32516319961,4.46582609627,11.5063393837,16.0824960704,32.6817896323,1.10357221548,0.0,1.10357221548
 06/23  08:00:00,134.208807695,3.61327581799,10.1338000666,1.80249111862,48.2474882111,70.4033123869,2.18833151546,0.0,2.18833151546
 06/23  09:00:00,125.600852318,3.61014521277,11.2116053554,0.468432486712,48.2474882111,62.0547409583,1.10434640119,0.0,1.10434640119
 06/23  10:00:00,124.03482373,3.43671294735,12.2033752681,0.0106596573813,48.2474882111,60.1281475517,2.18849798662,0.0,2.18849798662
 06/23  11:00:00,125.792794072,3.51014813096,11.9719766778,0.0,48.2474882111,62.0547409583,2.18927012959,0.0,2.18927012959
 06/23  12:00:00,126.643556829,3.54981653762,13.3274195346,0.0,48.2474882111,61.5103924513,3.27514700466,0.0,3.27514700466
 06/23  13:00:00,125.877012153,3.67827949338,10.2825688907,0.0,48.2474882111,63.6602354638,2.18986829487,0.0,2.18986829487
 06/23  14:00:00,120.372890346,3.60768891776,8.38112557132,0.0,48.2474882111,60.1281475517,2.18851749997,0.0,2.18851749997
 06/23  15:00:00,122.087485916,3.6418855912,10.0615244679,0.0,48.2474882111,60.1281475517,1.10411600948,0.0,1.10411600948
 06/23  16:00:00,123.028776831,3.75929191252,7.99551895184,0.0,48.2474882111,63.0180376616,2.18901627379,0.0,2.18901627379
 06/23  17:00:00,111.817956312,3.70259823126,7.7435091069,0.0427966600638,37.5258241642,62.7947880557,2.18799595179,0.0,2.18799595179
 06/23  18:00:00,74.236619561,3.32516319961,8.05828864501,0.0223885511406,26.8041601173,36.0181789539,1.10356597992,0.0,1.10356597992
 06/23  19:00:00,71.5483780436,3.32516319961,7.52829991132,0.432926976215,26.8041601173,33.4493877451,1.10339499389,0.0,1.10339499389
 06/23  20:00:00,55.2493317792,3.32516319961,4.21644581571,3.52823087771,16.0824960704,28.0885557216,1.1034119378,0.0,1.1034119378
 06/23  21:00:00,70.1164848816,3.32516319961,1.93102962955,9.62852910406,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298227971,0.0,1.10298227971
 06/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298005125,0.0,1.10298005125
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297855754,0.0,1.10297855754
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309978147,0.0,1.10309978147
 06/24  06:00:00,53.1754777506,3.34783080048,0.0,23.0150467387,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/24  07:00:00,56.6370064958,3.32516319961,0.839762461272,20.521898206,5.36083202345,26.5809105114,1.10320747105,0.0,1.10320747105
 06/24  08:00:00,74.4234256393,3.32516319961,3.79627579232,9.18984170334,26.8041601173,31.2995447326,1.10337065261,0.0,1.10337065261
 06/24  09:00:00,74.9740535653,3.32516319961,5.16181269901,6.12724041503,26.8041601173,33.5472370403,1.10357666742,0.0,1.10357666742
 06/24  10:00:00,73.374388489,3.32516319961,6.92576115529,3.72692358573,26.8041601173,32.583940337,1.10352842736,0.0,1.10352842736
 06/24  11:00:00,77.6419386776,3.32516319961,10.5302841592,2.14225846268,26.8041601173,34.8316326447,1.1037461015,0.0,1.1037461015
 06/24  12:00:00,77.3381336389,3.32516319961,12.1059507091,1.54718247853,26.8041601173,33.5472370403,1.10357835221,0.0,1.10357835221
 06/24  13:00:00,72.6351340496,3.32516319961,10.5684826433,0.95044216375,26.8041601173,30.9784458315,1.10355725668,0.0,1.10355725668
 06/24  14:00:00,46.8215661742,3.32516319961,13.4284886765,0.686522878008,8.04124803518,21.3317032909,1.10336908396,0.0,1.10336908396
 06/24  15:00:00,46.4401434983,3.32516319961,14.6804752769,0.337509206048,8.04124803518,20.0473076865,1.10332053897,0.0,1.10332053897
 06/24  16:00:00,46.577782389,3.32516319961,14.2792643752,0.55526009741,8.04124803518,20.3684065876,1.10331911996,0.0,1.10331911996
 06/24  17:00:00,41.340370125,3.32516319961,15.5434178505,1.77384349213,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/24  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305109829,0.0,1.10305109829
 06/24  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305716757,0.0,1.10305716757
 06/24  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297902593,0.0,1.10297902593
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297980963,0.0,1.10297980963
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294204182,0.0,1.10294204182
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305114154,0.0,1.10305114154
 06/25  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  08:00:00,21.2594919685,0.574128914501,1.91401087781,0.0,2.68041601173,16.0824960704,1.10297711299,0.0,1.10297711299
 06/25  09:00:00,23.3521918857,1.11610616212,3.46473354736,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  10:00:00,25.0729164205,1.37232755039,4.92923669389,0.0,2.68041601173,16.0824960704,1.10299951031,0.0,1.10299951031
 06/25  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301383087,0.0,1.10301383087
 06/25  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  14:00:00,23.4725610471,0.580252508584,4.12095636233,0.0,2.68041601173,16.0824960704,1.10302271796,0.0,1.10302271796
 06/25  15:00:00,22.6401202603,0.480481960112,3.38828612396,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  16:00:00,36.4734955889,2.13036237665,15.571781036,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  17:00:00,37.3691158153,2.51528825033,16.0824753888,0.0,2.68041601173,16.0824960704,1.10298952906,0.0,1.10298952906
 06/25  18:00:00,40.962759614,2.4165095376,19.7748979002,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  19:00:00,37.2909492444,1.8978372214,16.6217598468,0.0,2.68041601173,16.0824960704,1.10299903678,0.0,1.10299903678
 06/25  20:00:00,24.1575107202,0.76958761539,4.61657092864,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299383487,0.0,1.10299383487
 06/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293745849,0.0,1.10293745849
 06/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297951635,0.0,1.10297951635
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308138684,0.0,1.10308138684
 06/26  06:00:00,49.9486740061,3.34351637404,8.32472695829,11.4678304624,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  07:00:00,75.5471359716,3.32516319961,15.5786072732,7.87063970197,16.0824960704,32.6817896323,1.10344860236,0.0,1.10344860236
 06/26  08:00:00,140.378214395,3.57386490323,17.412786043,0.732322756349,48.2474882111,70.4033123869,2.18829692149,0.0,2.18829692149
 06/26  09:00:00,130.544511973,3.47720361738,16.6982433058,0.0583957867381,48.2474882111,62.0547409583,2.18852341024,0.0,2.18852341024
 06/26  10:00:00,131.295972418,3.54620781736,19.3656887435,0.0,48.2474882111,60.1281475517,2.18851672923,0.0,2.18851672923
 06/26  11:00:00,133.052540312,3.49298306026,19.2488879886,0.0,48.2474882111,62.0547409583,2.18915175144,0.0,2.18915175144
 06/26  12:00:00,133.512394416,3.52019305004,20.2258806094,0.0,48.2474882111,61.5103924513,2.19024573308,0.0,2.19024573308
 06/26  13:00:00,140.923555822,3.75168374936,25.2557083038,0.0,48.2474882111,63.6602354638,3.27467135278,0.0,3.27467135278
 06/26  14:00:00,139.72484129,3.81101135063,27.5297540824,0.0,48.2474882111,60.1281475517,1.10418145044,0.0,1.10418145044
 06/26  15:00:00,142.359833474,3.99621573719,29.9795418803,0.0,48.2474882111,60.1281475517,2.18833982707,0.0,2.18833982707
 06/26  16:00:00,149.997096547,4.61393147485,34.1091991051,0.0,48.2474882111,63.0180376616,2.18923918164,0.0,2.18923918164
 06/26  17:00:00,138.455484568,4.52631441247,33.6001178416,0.0,37.5258241642,62.7947880557,1.10387814064,0.0,1.10387814064
 06/26  18:00:00,91.821848693,3.86117399665,25.129895531,0.0,26.8041601173,36.0181789539,1.10350591194,0.0,1.10350591194
 06/26  19:00:00,84.6496490884,3.66488623779,20.7227748941,0.0,26.8041601173,33.4493877451,1.1033642573,0.0,1.1033642573
 06/26  20:00:00,63.5626027596,3.33042633749,15.6231624389,0.429522097009,16.0824960704,28.0885557216,1.10350517342,0.0,1.10350517342
 06/26  21:00:00,70.2177623942,3.32516319961,9.55569070045,2.1051455457,16.0824960704,26.8041601173,1.10310541227,0.0,1.10310541227
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297971126,0.0,1.10297971126
