Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029796055,0.0,1.1029796055
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297954068,0.0,1.10297954068
 06/27  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  06:00:00,49.9642201709,3.44296077795,9.58169390979,10.1269652718,5.36083202345,21.4433280938,1.10305004874,0.0,1.10305004874
 06/27  07:00:00,74.3951129143,3.32516319961,11.2485661384,11.0486577796,16.0824960704,32.6817896323,1.10356106587,0.0,1.10356106587
 06/27  08:00:00,135.414736588,3.53621480108,11.9118116736,1.30746942162,48.2474882111,70.4033123869,1.10419298007,0.0,1.10419298007
 06/27  09:00:00,120.625252211,3.40137202503,6.32940153705,0.583809384954,48.2474882111,62.0547409583,2.18869033286,0.0,2.18869033286
 06/27  10:00:00,114.620712563,3.37153123382,2.68900888633,0.176096586061,48.2474882111,60.1281475517,2.18870026528,0.0,2.18870026528
 06/27  11:00:00,116.562438501,3.45711579502,2.79196246356,0.00269097939376,48.2474882111,62.0547409583,2.18929626954,0.0,2.18929626954
 06/27  12:00:00,118.406075862,3.51888264204,5.10602535707,0.0148471067364,48.2474882111,61.5103924513,2.18992831268,0.0,2.18992831268
 06/27  13:00:00,122.308519888,3.61244238621,6.77991373294,0.0,48.2474882111,63.6602354638,3.27496811568,0.0,3.27496811568
 06/27  14:00:00,116.277829679,3.57864328954,4.31511053303,0.0,48.2474882111,60.1281475517,1.10417946778,0.0,1.10417946778
 06/27  15:00:00,116.532136914,3.6387879597,4.50927309711,0.0,48.2474882111,60.1281475517,2.18820717286,0.0,2.18820717286
 06/27  16:00:00,118.830807893,3.77416837429,3.7826735517,0.0,48.2474882111,63.0180376616,2.18905528191,0.0,2.18905528191
 06/27  17:00:00,106.317458712,3.71028843297,2.26468665779,0.0134313076184,37.5258241642,62.7947880557,1.10379880539,0.0,1.10379880539
 06/27  18:00:00,68.75995359,3.32516319961,0.506250457253,2.09776076793,26.8041601173,36.0181789539,1.10373994894,0.0,1.10373994894
 06/27  19:00:00,68.8941291156,3.32516319961,0.0,5.30697795956,26.8041601173,33.4493877451,1.10351538783,0.0,1.10351538783
 06/27  20:00:00,59.5483797266,3.32516319961,0.0,12.0437246409,16.0824960704,28.0885557216,1.10347562555,0.0,1.10347562555
 06/27  21:00:00,74.2641567079,3.32516319961,0.0,15.7072305599,16.0824960704,26.8041601173,1.10310077194,0.0,1.10310077194
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297898505,0.0,1.10297898505
 06/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297793517,0.0,1.10297793517
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297692886,0.0,1.10297692886
 06/28  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  06:00:00,56.3179904653,3.35435965999,0.0,26.1510305939,5.36083202345,21.4433280938,1.10311684602,0.0,1.10311684602
 06/28  07:00:00,76.7305765604,3.32516319961,0.0,24.632687564,16.0824960704,32.6817896323,1.10349920062,0.0,1.10349920062
 06/28  08:00:00,132.629420125,3.4911845954,0.0,10.4789948373,48.2474882111,70.4033123869,1.10415595132,0.0,1.10415595132
 06/28  09:00:00,119.221003668,3.37262635707,0.0,5.5377080477,48.2474882111,62.0547409583,2.18857555031,0.0,2.18857555031
 06/28  10:00:00,114.728340431,3.34474472877,0.0,2.99951984575,48.2474882111,60.1281475517,2.18856939799,0.0,2.18856939799
 06/28  11:00:00,115.637952185,3.40647746875,0.0,1.92080545307,48.2474882111,62.0547409583,2.18935903529,0.0,2.18935903529
 06/28  12:00:00,116.994444119,3.47218201054,0.95926470708,2.79667664479,48.2474882111,61.5103924513,3.27529406596,0.0,3.27529406596
 06/28  13:00:00,119.557348429,3.49162362929,2.3307619137,1.81879911712,48.2474882111,63.6602354638,2.18992538888,0.0,2.18992538888
 06/28  14:00:00,113.818999738,3.40267594773,0.573752318433,1.45849561532,48.2474882111,60.1281475517,2.18838080794,0.0,2.18838080794
 06/28  15:00:00,115.075465551,3.41344301902,3.22714736899,0.050799306408,48.2474882111,60.1281475517,1.10418395939,0.0,1.10418395939
 06/28  16:00:00,121.023854352,3.51358964747,6.2362987375,0.0,48.2474882111,63.0180376616,2.18869226401,0.0,2.18869226401
 06/28  17:00:00,109.716309471,3.60644885538,4.33411776771,1.44669053381,37.5258241642,62.7947880557,2.18784704912,0.0,2.18784704912
 06/28  18:00:00,74.2364982901,3.32516319961,0.63881606336,7.44173986185,26.8041601173,36.0181789539,1.10354804776,0.0,1.10354804776
 06/28  19:00:00,74.1627458814,3.32516319961,0.0,10.5755947253,26.8041601173,33.4493877451,1.1033554313,0.0,1.1033554313
 06/28  20:00:00,63.4112563558,3.32516319961,0.0,15.9066012701,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/28  21:00:00,77.5137349318,3.32516319961,0.0,18.9568087838,16.0824960704,26.8041601173,1.10327029479,0.0,1.10327029479
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297901336,0.0,1.10297901336
 06/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297815774,0.0,1.10297815774
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029774439,0.0,1.1029774439
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308814884,0.0,1.10308814884
 06/29  06:00:00,56.7592335031,3.32831074983,0.511208849312,26.1071136926,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  07:00:00,72.3226718426,3.32516319961,2.1551768178,18.0696060284,16.0824960704,32.6817896323,1.10352223148,0.0,1.10352223148
 06/29  08:00:00,131.025485477,3.48609055531,2.31737534642,6.56277888276,48.2474882111,70.4033123869,2.18839364874,0.0,2.18839364874
 06/29  09:00:00,117.548609871,3.37101821445,0.54295891091,3.32396348254,48.2474882111,62.0547409583,1.10418833725,0.0,1.10418833725
 06/29  10:00:00,115.981260333,3.3448213833,2.69490108252,1.55746201032,48.2474882111,60.1281475517,2.18865031237,0.0,2.18865031237
 06/29  11:00:00,116.601952244,3.40799225288,1.87385003094,1.00944069664,48.2474882111,62.0547409583,2.1889713366,0.0,2.1889713366
 06/29  12:00:00,115.121567822,3.47726841378,0.964492596525,0.913486054849,48.2474882111,61.5103924513,3.27491084225,0.0,3.27491084225
 06/29  13:00:00,123.085124528,3.506861459,7.65454048678,0.00755881312416,48.2474882111,63.6602354638,2.18991824833,0.0,2.18991824833
 06/29  14:00:00,119.582919707,3.42159483618,7.77724901344,0.0,48.2474882111,60.1281475517,2.1885483371,0.0,2.1885483371
 06/29  15:00:00,117.272740123,3.43037389819,5.45829036794,0.0,48.2474882111,60.1281475517,1.1041244697,0.0,1.1041244697
 06/29  16:00:00,122.097357825,3.53301500559,7.29037685279,0.0,48.2474882111,63.0180376616,2.1890074073,0.0,2.1890074073
 06/29  17:00:00,110.894687941,3.62988897485,6.9357466519,0.0,37.5258241642,62.7947880557,2.18797024586,0.0,2.18797024586
 06/29  18:00:00,69.9708177635,3.32516319961,3.55385471206,0.261020686565,26.8041601173,36.0181789539,1.10354983017,0.0,1.10354983017
 06/29  19:00:00,67.3411418096,3.32516319961,2.23190341142,1.52208724215,26.8041601173,33.4493877451,1.1033784461,0.0,1.1033784461
 06/29  20:00:00,56.6505514523,3.32516319961,0.536326512147,8.60956985444,16.0824960704,28.0885557216,1.10348253382,0.0,1.10348253382
 06/29  21:00:00,73.2764635004,3.32516319961,0.0,14.7195373524,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297946672,0.0,1.10297946672
 06/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297849345,0.0,1.10297849345
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297851744,0.0,1.10297851744
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308470733,0.0,1.10308470733
 06/30  06:00:00,55.0380024726,3.33216401831,0.0,24.8932382429,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  07:00:00,76.269094383,3.32516319961,0.0,24.1712053866,16.0824960704,32.6817896323,1.10349822946,0.0,1.10349822946
 06/30  08:00:00,130.857020631,3.47994070724,0.0,8.71783923188,48.2474882111,70.4033123869,2.18829906172,0.0,2.18829906172
 06/30  09:00:00,119.524279979,3.36758158608,2.73673726474,3.1092918646,48.2474882111,62.0547409583,2.18855899131,0.0,2.18855899131
 06/30  10:00:00,118.544100637,3.34346261432,5.31648776154,1.50007440395,48.2474882111,60.1281475517,1.10443359063,0.0,1.10443359063
 06/30  11:00:00,122.859927618,3.410726126,8.60042153491,0.538110694081,48.2474882111,62.0547409583,2.18925204445,0.0,2.18925204445
 06/30  12:00:00,120.791045781,3.48260381468,6.36784725014,1.17427395928,48.2474882111,61.5103924513,3.27496590836,0.0,3.27496590836
 06/30  13:00:00,117.907030582,3.50532574098,2.40483369068,0.0807073815159,48.2474882111,63.6602354638,2.1898414978,0.0,2.1898414978
 06/30  14:00:00,114.193814067,3.4225354738,2.38720273671,0.0,48.2474882111,60.1281475517,2.18858693349,0.0,2.18858693349
 06/30  15:00:00,116.57050236,3.43389384458,4.75253265845,0.0,48.2474882111,60.1281475517,2.18810948416,0.0,2.18810948416
 06/30  16:00:00,118.999998531,3.53088474037,4.19514782398,0.0,48.2474882111,63.0180376616,2.18889073533,0.0,2.18889073533
 06/30  17:00:00,106.845657683,3.62006198312,2.59524370851,0.301299677235,37.5258241642,62.7947880557,1.10388036876,0.0,1.10388036876
 06/30  18:00:00,71.9246633177,3.32516319961,2.3976302903,3.37109066256,26.8041601173,36.0181789539,1.10365237912,0.0,1.10365237912
 06/30  19:00:00,70.3317208195,3.32516319961,0.575311349186,6.16925831422,26.8041601173,33.4493877451,1.10338336701,0.0,1.10338336701
 06/30  20:00:00,60.4986473732,3.32516319961,0.0,12.9939922875,16.0824960704,28.0885557216,1.10347899225,0.0,1.10347899225
 06/30  21:00:00,75.9222502882,3.32516319961,0.0,17.3653241402,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302122536,0.0,1.10302122536
 06/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297840163,0.0,1.10297840163
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297834596,0.0,1.10297834596
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309046332,0.0,1.10309046332
 07/01  06:00:00,55.6452420019,3.32516319961,0.0,25.5074785909,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/01  07:00:00,55.8050562469,3.32516319961,0.418233675797,20.1114767426,5.36083202345,26.5809105114,1.10322236442,0.0,1.10322236442
 07/01  08:00:00,76.9634215541,3.3497969802,1.75641632047,13.7450633094,26.8041601173,31.2995447326,1.10333226488,0.0,1.10333226488
 07/01  09:00:00,78.0293885721,3.40828082494,3.54475026256,10.7165202329,26.8041601173,33.5472370403,1.10362347484,0.0,1.10362347484
 07/01  10:00:00,76.0153722342,3.35321638776,4.71664180307,8.54897349493,26.8041601173,32.583940337,1.10356690706,0.0,1.10356690706
 07/01  11:00:00,74.9537005284,3.32516319961,4.5130006965,5.47130377615,26.8041601173,34.8316326447,1.10364144199,0.0,1.10364144199
 07/01  12:00:00,72.267132107,3.32516319961,4.38591644736,4.19621520835,26.8041601173,33.5472370403,1.10360684668,0.0,1.10360684668
 07/01  13:00:00,70.3290582021,3.32516319961,6.00080545657,3.21204350302,26.8041601173,30.9784458315,1.10357940147,0.0,1.10357940147
 07/01  14:00:00,43.176783416,3.32516319961,6.95929014384,3.51093865236,8.04124803518,21.3317032909,1.1033849357,0.0,1.1033849357
 07/01  15:00:00,40.976166369,3.32516319961,5.61492293213,3.93908442145,8.04124803518,20.0473076865,1.10326915227,0.0,1.10326915227
 07/01  16:00:00,39.1175098205,3.32516319961,4.51117631166,2.86307559241,8.04124803518,20.3684065876,1.1033269417,0.0,1.1033269417
 07/01  17:00:00,35.9303013744,3.32516319961,7.17689999471,4.73029259725,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305402466,0.0,1.10305402466
 07/01  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308970545,0.0,1.10308970545
 07/01  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297774753,0.0,1.10297774753
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297802766,0.0,1.10297802766
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286097224,0.0,1.10286097224
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304684723,0.0,1.10304684723
 07/02  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294068389,0.0,1.10294068389
 07/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293687624,0.0,1.10293687624
 07/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308339675,0.0,1.10308339675
 07/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103017515,0.0,1.103017515
 07/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293996554,0.0,1.10293996554
 07/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294054593,0.0,1.10294054593
 07/02  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294820009,0.0,1.10294820009
 07/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294067646,0.0,1.10294067646
 07/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297591622,0.0,1.10297591622
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309598948,0.0,1.10309598948
 07/03  06:00:00,69.0004558028,3.32516319961,0.0,38.8626923918,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  07:00:00,78.9185215334,3.32516319961,0.309196133458,26.5114364036,16.0824960704,32.6817896323,1.10352237226,0.0,1.10352237226
 07/03  08:00:00,134.232386024,3.46408299084,3.03529527531,9.07376706544,48.2474882111,70.4033123869,2.18825422062,0.0,2.18825422062
 07/03  09:00:00,122.885494838,3.44019993654,4.34036032039,4.79426531775,48.2474882111,62.0547409583,2.18859863159,0.0,2.18859863159
 07/03  10:00:00,119.030107117,3.41098171198,4.50508862218,2.72996092644,48.2474882111,60.1281475517,1.10419901761,0.0,1.10419901761
 07/03  11:00:00,119.55527471,3.42034546948,4.51086416268,1.31339581475,48.2474882111,62.0547409583,2.18927170871,0.0,2.18927170871
 07/03  12:00:00,119.915075016,3.48819865284,4.43120265537,2.22935295136,48.2474882111,61.5103924513,3.27489740124,0.0,3.27489740124
 07/03  13:00:00,122.110559748,3.50874044496,5.77311250628,0.912543027691,48.2474882111,63.6602354638,2.18982731342,0.0,2.18982731342
 07/03  14:00:00,117.611556816,3.4235309545,5.4429085592,0.361041445911,48.2474882111,60.1281475517,2.18856584656,0.0,2.18856584656
 07/03  15:00:00,115.163935669,3.43474189197,3.09500192209,0.250115997591,48.2474882111,60.1281475517,2.18807889767,0.0,2.18807889767
 07/03  16:00:00,117.44362415,3.53324529251,2.0345001815,0.601912708944,48.2474882111,63.0180376616,2.1888439799,0.0,2.1888439799
 07/03  17:00:00,107.521411139,3.62929824422,2.07839071133,1.48466986968,37.5258241642,62.7947880557,1.10385710427,0.0,1.10385710427
 07/03  18:00:00,69.3927584921,3.32516319961,0.47177751305,2.76503861414,26.8041601173,36.0181789539,1.10362967291,0.0,1.10362967291
 07/03  19:00:00,67.6099899517,3.32516319961,0.0,4.02283879564,26.8041601173,33.4493877451,1.10336373184,0.0,1.10336373184
 07/03  20:00:00,59.7782410434,3.32516319961,0.0,12.2735859576,16.0824960704,28.0885557216,1.10345564577,0.0,1.10345564577
 07/03  21:00:00,77.6410985187,3.32516319961,0.0,19.0841723707,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298019157,0.0,1.10298019157
 07/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102977044,0.0,1.102977044
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293778755,0.0,1.10293778755
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305075647,0.0,1.10305075647
 07/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293721487,0.0,1.10293721487
 07/04  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293999544,0.0,1.10293999544
 07/04  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301141871,0.0,1.10301141871
 07/04  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301784477,0.0,1.10301784477
 07/04  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293359088,0.0,1.10293359088
 07/04  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029388542,0.0,1.1029388542
 07/04  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299428561,0.0,1.10299428561
 07/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029382053,0.0,1.1029382053
 07/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297715318,0.0,1.10297715318
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308732677,0.0,1.10308732677
 07/05  06:00:00,71.1256061427,3.32516319961,0.0,40.9878427317,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  07:00:00,79.7977474387,3.32516319961,0.0,27.6998584423,16.0824960704,32.6817896323,1.10346214547,0.0,1.10346214547
 07/05  08:00:00,133.034152105,3.47289461041,0.727198471255,10.1748183315,48.2474882111,70.4033123869,2.18816225381,0.0,2.18816225381
 07/05  09:00:00,121.072335254,3.37024229044,1.77198009386,5.61944360591,48.2474882111,62.0547409583,2.1884757269,0.0,2.1884757269
 07/05  10:00:00,116.695223836,3.34940543423,1.88428100273,3.07746154194,48.2474882111,60.1281475517,1.10425920884,0.0,1.10425920884
 07/05  11:00:00,120.288986849,3.41865595193,5.19006141468,1.36960021895,48.2474882111,62.0547409583,3.27356290453,0.0,3.27356290453
 07/05  12:00:00,122.918933045,3.49674697822,8.58873467187,1.06713063798,48.2474882111,61.5103924513,2.19006024536,0.0,2.19006024536
 07/05  13:00:00,126.058621406,3.53177232869,10.4611475379,0.149537770578,48.2474882111,63.6602354638,2.18992386963,0.0,2.18992386963
 07/05  14:00:00,123.061923711,3.45126401338,11.2265838409,0.0,48.2474882111,60.1281475517,2.18865427233,0.0,2.18865427233
 07/05  15:00:00,124.226266392,3.46946486129,12.3727256738,0.0,48.2474882111,60.1281475517,2.18816061874,0.0,2.18816061874
 07/05  16:00:00,127.505928331,3.60140378243,12.6305585821,0.0,48.2474882111,63.0180376616,2.18891823062,0.0,2.18891823062
 07/05  17:00:00,116.648492145,3.73218778915,12.5872520422,0.0,37.5258241642,62.7947880557,1.1037313152,0.0,1.1037313152
 07/05  18:00:00,77.82406378,3.32668297444,11.6666016403,0.0,26.8041601173,36.0181789539,1.10365714559,0.0,1.10365714559
 07/05  19:00:00,74.3606025139,3.32516319961,10.756781987,0.0166693708417,26.8041601173,33.4493877451,1.10338512631,0.0,1.10338512631
 07/05  20:00:00,58.1196219175,3.32516319961,9.00729500124,1.60767183057,16.0824960704,28.0885557216,1.10347887896,0.0,1.10347887896
 07/05  21:00:00,69.6903969822,3.32516319961,4.60767873837,6.52579209587,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030202541,0.0,1.1030202541
 07/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297704881,0.0,1.10297704881
 07/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297690577,0.0,1.10297690577
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308676636,0.0,1.10308676636
 07/06  06:00:00,54.2836192549,3.32902031876,0.0,24.1419987248,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  07:00:00,71.9390248854,3.32516319961,2.22295840933,17.6181774797,16.0824960704,32.6817896323,1.10337958303,0.0,1.10337958303
 07/06  08:00:00,135.705964902,3.55373843136,8.86735978206,4.62562599644,48.2474882111,70.4033123869,2.18812532692,0.0,2.18812532692
 07/06  09:00:00,127.747520877,3.42135450506,12.8441779031,1.17131920494,48.2474882111,62.0547409583,2.18846342753,0.0,2.18846342753
 07/06  10:00:00,126.065607127,3.41581798971,13.9221789673,0.343534313088,48.2474882111,60.1281475517,1.10425175699,0.0,1.10425175699
 07/06  11:00:00,128.984584088,3.48955099603,15.17595499,0.00840883820715,48.2474882111,62.0547409583,3.27389867016,0.0,3.27389867016
 07/06  12:00:00,129.474196531,3.5773852737,16.1304905009,0.0,48.2474882111,61.5103924513,2.19003347817,0.0,2.19003347817
 07/06  13:00:00,132.878553641,3.62445592129,17.3379339503,0.0,48.2474882111,63.6602354638,2.18989355855,0.0,2.18989355855
 07/06  14:00:00,131.008702143,3.577854474,19.0467718119,0.0,48.2474882111,60.1281475517,2.18862279392,0.0,2.18862279392
 07/06  15:00:00,131.708047365,3.66583358962,19.6581379186,0.0,48.2474882111,60.1281475517,2.1881264092,0.0,2.1881264092
 07/06  16:00:00,135.683769764,4.02382706676,20.3859767305,0.0,48.2474882111,63.0180376616,2.18887838412,0.0,2.18887838412
 07/06  17:00:00,128.097774406,4.14761396295,23.6211081294,0.0,37.5258241642,62.7947880557,1.1038703045,0.0,1.1038703045
 07/06  18:00:00,82.8956805184,3.33532524094,16.7295761122,0.0,26.8041601173,36.0181789539,1.10364172491,0.0,1.10364172491
 07/06  19:00:00,76.6009827902,3.32516319961,13.0138316341,0.0,26.8041601173,33.4493877451,1.10337084397,0.0,1.10337084397
 07/06  20:00:00,57.854136819,3.32516319961,9.85255342127,0.49692831196,16.0824960704,28.0885557216,1.10346144794,0.0,1.10346144794
 07/06  21:00:00,68.3711170863,3.32516319961,6.33112931101,3.4830616273,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301895907,0.0,1.10301895907
 07/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029749684,0.0,1.1029749684
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297447896,0.0,1.10297447896
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307959989,0.0,1.10307959989
 07/07  06:00:00,46.3927494547,3.37558099739,5.66939485224,10.5351733937,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  07:00:00,72.5412877272,3.32516319961,8.09660076173,12.3467979691,16.0824960704,32.6817896323,1.10348617711,0.0,1.10348617711
 07/07  08:00:00,133.827227837,3.58706115259,8.54582063597,3.03510535664,48.2474882111,70.4033123869,2.18822512676,0.0,2.18822512676
 07/07  09:00:00,124.798492887,3.44120799609,10.1871367209,0.85947890641,48.2474882111,62.0547409583,2.18865555339,0.0,2.18865555339
 07/07  10:00:00,124.756746104,3.4135068027,12.8425739909,0.116589453929,48.2474882111,60.1281475517,1.1042217854,0.0,1.1042217854
 07/07  11:00:00,129.170201999,3.49271762829,15.3668151068,0.0,48.2474882111,62.0547409583,3.27380015273,0.0,3.27380015273
 07/07  12:00:00,127.240941785,3.58118902564,13.8934320027,0.0,48.2474882111,61.5103924513,2.18996023738,0.0,2.18996023738
 07/07  13:00:00,127.434388763,3.60918489416,11.9090400997,0.0,48.2474882111,63.6602354638,2.18981736627,0.0,2.18981736627
 07/07  14:00:00,122.860695314,3.51305659583,10.9635628615,0.0,48.2474882111,60.1281475517,2.18854711138,0.0,2.18854711138
 07/07  15:00:00,123.230087709,3.5591045885,11.286907264,0.0,48.2474882111,60.1281475517,2.18804836316,0.0,2.18804836316
 07/07  16:00:00,125.514715367,3.69396642823,10.5467829723,0.0,48.2474882111,63.0180376616,2.18879361074,0.0,2.18879361074
 07/07  17:00:00,115.660275061,3.70899052484,11.4492905264,0.172941695778,37.5258241642,62.7947880557,1.10383166423,0.0,1.10383166423
 07/07  18:00:00,79.7953596324,3.32516319961,11.9936966851,1.64572058245,26.8041601173,36.0181789539,1.10360460434,0.0,1.10360460434
 07/07  19:00:00,75.3831639503,3.32516319961,8.79410825948,3.00190453477,26.8041601173,33.4493877451,1.1033415426,0.0,1.1033415426
 07/07  20:00:00,55.7571756249,3.32516319961,2.10984874642,6.1426717927,16.0824960704,28.0885557216,1.10342912243,0.0,1.10342912243
 07/07  21:00:00,74.3499292385,3.32516319961,1.00126558332,12.3244041739,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301333672,0.0,1.10301333672
 07/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297598258,0.0,1.10297598258
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297582138,0.0,1.10297582138
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309565864,0.0,1.10309565864
 07/08  06:00:00,54.8170434965,3.33568347164,0.0,24.6687598135,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/08  07:00:00,59.0716862226,3.32516319961,0.97690731769,22.8194330764,5.36083202345,26.5809105114,1.1031985367,0.0,1.1031985367
 07/08  08:00:00,76.8912520569,3.32516319961,2.39694901197,13.0569949013,26.8041601173,31.2995447326,1.10334892086,0.0,1.10334892086
 07/08  09:00:00,79.5314239645,3.32516319961,4.35343452849,11.4929889847,26.8041601173,33.5472370403,1.10354088985,0.0,1.10354088985
 07/08  10:00:00,78.3270274398,3.32516319961,5.68396878367,9.92135490807,26.8041601173,32.583940337,1.10348481808,0.0,1.10348481808
 07/08  11:00:00,80.1305847188,3.32516319961,5.6759509263,9.48523773676,26.8041601173,34.8316326447,1.1036844391,0.0,1.1036844391
 07/08  12:00:00,77.9417013401,3.32516319961,3.79027511917,10.4664257696,26.8041601173,33.5472370403,1.10351263047,0.0,1.10351263047
 07/08  13:00:00,76.501875019,3.32516319961,4.3344608445,11.0512049319,26.8041601173,30.9784458315,1.10348360839,0.0,1.10348360839
 07/08  14:00:00,52.4583812689,3.32516319961,5.6600224782,14.0918041709,8.04124803518,21.3317032909,1.1033743339,0.0,1.1033743339
 07/08  15:00:00,52.2984025983,3.32516319961,7.06270639549,13.8135371874,8.04124803518,20.0473076865,1.10331274971,0.0,1.10331274971
 07/08  16:00:00,52.9363048202,3.32516319961,7.97428569426,13.2187612095,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/08  17:00:00,47.2501045277,3.32516319961,9.41824866974,13.8087470756,2.68041601173,18.0090894769,1.10316558239,0.0,1.10316558239
 07/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305241665,0.0,1.10305241665
 07/08  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311306432,0.0,1.10311306432
 07/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297546133,0.0,1.10297546133
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293681004,0.0,1.10293681004
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293926254,0.0,1.10293926254
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294576382,0.0,1.10294576382
 07/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293980726,0.0,1.10293980726
 07/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  10:00:00,21.7447154695,0.574128914501,2.39923437884,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030461334,0.0,1.1030461334
 07/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313589954,0.0,1.10313589954
 07/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297418953,0.0,1.10297418953
 07/09  16:00:00,34.1751993168,2.14357385942,13.2602732812,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  17:00:00,35.5226759376,2.34497088707,14.4063528743,0.0,2.68041601173,16.0824960704,1.10299136149,0.0,1.10299136149
 07/09  18:00:00,37.4368853638,2.61189119436,16.0536419933,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  19:00:00,35.2222116584,2.30247328288,14.1483861993,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  20:00:00,23.2606475381,0.65294381606,3.83635154587,0.0,2.68041601173,16.0824960704,1.10277090246,0.0,1.10277090246
 07/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293924101,0.0,1.10293924101
 07/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297333246,0.0,1.10297333246
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297378993,0.0,1.10297378993
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308305428,0.0,1.10308305428
 07/10  06:00:00,54.7991353588,3.32516319961,10.6837760084,13.9775959394,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  07:00:00,81.7657422493,3.32516319961,19.8416003753,9.8262528777,16.0824960704,32.6817896323,1.10359217396,0.0,1.10359217396
 07/10  08:00:00,147.694681707,3.70695935121,24.4879826658,0.840498997818,48.2474882111,70.4033123869,2.18830284903,0.0,2.18830284903
 07/10  09:00:00,139.862117351,3.74694347732,25.778521911,0.0259826994064,48.2474882111,62.0547409583,1.10437074186,0.0,1.10437074186
 07/10  10:00:00,138.727972632,3.69805760817,26.6458391674,0.0,48.2474882111,60.1281475517,2.18849539218,0.0,2.18849539218
 07/10  11:00:00,141.118901887,3.56005146725,27.2481811564,0.0,48.2474882111,62.0547409583,2.18948146303,0.0,2.18948146303
 07/10  12:00:00,141.845038312,3.55207573712,28.5266418183,0.0,48.2474882111,61.5103924513,3.27485234593,0.0,3.27485234593
 07/10  13:00:00,144.925127641,3.77321123082,29.2357526409,0.0,48.2474882111,63.6602354638,2.18991547653,0.0,2.18991547653
 07/10  14:00:00,137.604435704,3.80697776986,25.413382077,0.0,48.2474882111,60.1281475517,2.18834793877,0.0,2.18834793877
 07/10  15:00:00,138.707193216,3.91477872388,26.4083386355,0.0,48.2474882111,60.1281475517,1.10415122834,0.0,1.10415122834
 07/10  16:00:00,141.74363557,4.13410110118,26.335568502,0.0,48.2474882111,63.0180376616,2.18858771162,0.0,2.18858771162
 07/10  17:00:00,129.965551608,4.40161626554,25.234883028,0.0,37.5258241642,62.7947880557,2.18762262717,0.0,2.18762262717
 07/10  18:00:00,88.1025526291,3.75290588538,21.5188675785,0.0,26.8041601173,36.0181789539,1.10360410841,0.0,1.10360410841
 07/10  19:00:00,81.7199949673,3.49566987609,17.9623371347,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/10  20:00:00,61.9246831617,3.32516319961,14.3371354361,0.0828926398308,16.0824960704,28.0885557216,1.10342809951,0.0,1.10342809951
 07/10  21:00:00,74.9390746144,3.32516319961,12.8715854161,1.04322971701,16.0824960704,26.8041601173,1.10312268917,0.0,1.10312268917
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297517416,0.0,1.10297517416
 07/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297492125,0.0,1.10297492125
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297484494,0.0,1.10297484494
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  06:00:00,43.793023905,3.3953411884,0.0,13.5850825053,5.36083202345,21.4433280938,1.10313916883,0.0,1.10313916883
 07/11  07:00:00,64.251726488,3.32516319961,0.915571031166,11.2382664604,16.0824960704,32.6817896323,1.10352870239,0.0,1.10352870239
 07/11  08:00:00,129.482982659,3.62647004795,4.36447660542,2.83279531399,48.2474882111,70.4033123869,1.10418857528,0.0,1.10418857528
 07/11  09:00:00,122.175881182,3.62901968129,7.44369172921,0.792500507784,48.2474882111,62.0547409583,2.18857024701,0.0,2.18857024701
 07/11  10:00:00,122.295134656,3.62701320968,10.1613405266,0.122705062818,48.2474882111,60.1281475517,2.18851591554,0.0,2.18851591554
 07/11  11:00:00,125.330196695,3.56103307156,11.4584943596,0.0,48.2474882111,62.0547409583,2.18924089612,0.0,2.18924089612
 07/11  12:00:00,126.649268113,3.6102028507,13.2727445056,0.0,48.2474882111,61.5103924513,3.27500258602,0.0,3.27500258602
 07/11  13:00:00,130.261511708,3.73631162385,14.6090363154,0.0,48.2474882111,63.6602354638,2.18967057297,0.0,2.18967057297
 07/11  14:00:00,127.735055291,3.74309072148,15.6078887123,0.0,48.2474882111,60.1281475517,2.18807728898,0.0,2.18807728898
 07/11  15:00:00,128.830935912,3.87219395684,16.5746660982,0.0,48.2474882111,60.1281475517,1.10416148043,0.0,1.10416148043
 07/11  16:00:00,133.374559865,4.35819822146,17.7423956767,0.0,48.2474882111,63.0180376616,2.18905513152,0.0,2.18905513152
 07/11  17:00:00,121.391779346,4.48517338553,16.5775536461,0.0,37.5258241642,62.7947880557,1.10378895434,0.0,1.10378895434
 07/11  18:00:00,80.2671520412,3.65287999417,13.7834928818,0.0,26.8041601173,36.0181789539,1.10366272257,0.0,1.10366272257
 07/11  19:00:00,72.6583748775,3.44924149558,8.94714542541,0.0,26.8041601173,33.4493877451,1.10349145957,0.0,1.10349145957
 07/11  20:00:00,51.9224467958,3.32516319961,3.551517518,0.866274192083,16.0824960704,28.0885557216,1.1034709021,0.0,1.1034709021
 07/11  21:00:00,66.3944916359,3.32516319961,2.13667775431,3.23355440022,16.0824960704,26.8041601173,1.10308356979,0.0,1.10308356979
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297398687,0.0,1.10297398687
 07/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.334609953092,0.0,0.334609953092
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.78817859061,0.0,0.78817859061
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297271924,0.0,1.10297271924
 07/12  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  06:00:00,46.8840361878,3.39002544178,0.0,16.6814105347,5.36083202345,21.4433280938,1.10305964888,0.0,1.10305964888
 07/12  07:00:00,65.4421279008,3.32516319961,0.0,13.3442389045,16.0824960704,32.6817896323,1.10353407252,0.0,1.10353407252
 07/12  08:00:00,126.018405951,3.59872365916,1.01226840312,2.74817319661,48.2474882111,70.4033123869,1.10417564689,0.0,1.10417564689
 07/12  09:00:00,122.290260683,3.53516217344,7.73307943132,0.711349814416,48.2474882111,62.0547409583,2.1885491847,0.0,2.1885491847
 07/12  10:00:00,123.337153238,3.62261113301,11.2430972852,0.0873689627019,48.2474882111,60.1281475517,2.18850862439,0.0,2.18850862439
 07/12  11:00:00,126.440091597,3.5768056113,12.5526167226,0.0,48.2474882111,62.0547409583,2.18895279269,0.0,2.18895279269
 07/12  12:00:00,129.499849613,3.61367418319,16.1198546737,0.0,48.2474882111,61.5103924513,2.1898473881,0.0,2.1898473881
 07/12  13:00:00,132.783993742,3.7585633295,17.109266644,0.0,48.2474882111,63.6602354638,3.2747300988,0.0,3.2747300988
 07/12  14:00:00,132.843506929,3.85010088344,20.6093301887,0.0,48.2474882111,60.1281475517,1.10409164375,0.0,1.10409164375
 07/12  15:00:00,135.280948853,4.02202696092,22.874846035,0.0,48.2474882111,60.1281475517,2.18822184733,0.0,2.18822184733
 07/12  16:00:00,142.441788036,4.66754448155,26.5002775875,0.0,48.2474882111,63.0180376616,2.18875901912,0.0,2.18875901912
 07/12  17:00:00,126.840173088,4.82899628362,21.6821244903,0.0,37.5258241642,62.7947880557,1.10376849572,0.0,1.10376849572
 07/12  18:00:00,83.2567523025,3.89727745824,16.528695679,0.0,26.8041601173,36.0181789539,1.10359491181,0.0,1.10359491181
 07/12  19:00:00,81.1966447857,3.6988233846,17.2358334446,0.0,26.8041601173,33.4493877451,1.10338202277,0.0,1.10338202277
 07/12  20:00:00,59.2186927366,3.33520093306,11.4256434176,0.278356499877,16.0824960704,28.0885557216,1.10351666368,0.0,1.10351666368
 07/12  21:00:00,71.8968340957,3.32516319961,9.28434989575,1.58822471865,16.0824960704,26.8041601173,1.10308178937,0.0,1.10308178937
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297576839,0.0,1.10297576839
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297559221,0.0,1.10297559221
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297561384,0.0,1.10297561384
 07/13  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,44.8083189314,3.42779596382,3.76493926212,10.8029834941,5.36083202345,21.4433280938,1.10305648571,0.0,1.10305648571
 07/13  07:00:00,65.3673570421,3.32516319961,2.40869169153,10.8607763542,16.0824960704,32.6817896323,1.10352376699,0.0,1.10352376699
 07/13  08:00:00,128.226202492,3.60859037963,4.705871676,1.25249974458,48.2474882111,70.4033123869,1.10412246613,0.0,1.10412246613
 07/13  09:00:00,124.740367673,3.46546355074,10.8361893279,0.128045530796,48.2474882111,62.0547409583,2.18852776982,0.0,2.18852776982
 07/13  10:00:00,124.376821939,3.46145226707,12.5312938146,0.0,48.2474882111,60.1281475517,2.18869639983,0.0,2.18869639983
 07/13  11:00:00,122.442135495,3.56240527463,8.56906095729,0.0,48.2474882111,62.0547409583,2.18926103869,0.0,2.18926103869
 07/13  12:00:00,121.253328882,3.59758677825,7.88942134766,0.0,48.2474882111,61.5103924513,2.18987681292,0.0,2.18987681292
 07/13  13:00:00,128.669255361,3.71662167061,13.0364699213,0.0,48.2474882111,63.6602354638,3.27474117168,0.0,3.27474117168
 07/13  14:00:00,129.233631267,3.72477921481,17.1247761952,0.0,48.2474882111,60.1281475517,1.10413571436,0.0,1.10413571436
 07/13  15:00:00,132.15412358,3.88827568959,19.8817720336,0.0,48.2474882111,60.1281475517,2.18828673342,0.0,2.18828673342
 07/13  16:00:00,135.680769968,4.13126951932,20.2755344814,0.0,48.2474882111,63.0180376616,2.18901302711,0.0,2.18901302711
 07/13  17:00:00,122.518338498,4.00457577326,18.184710411,0.0,37.5258241642,62.7947880557,1.10377016862,0.0,1.10377016862
 07/13  18:00:00,77.997834948,3.35199931456,11.8150564681,0.0,26.8041601173,36.0181789539,1.10356907118,0.0,1.10356907118
 07/13  19:00:00,70.9285808183,3.33931853863,7.21930067908,0.107973644078,26.8041601173,33.4493877451,1.10333239001,0.0,1.10333239001
 07/13  20:00:00,53.084169481,3.32516319961,4.14694677304,1.43256762221,16.0824960704,28.0885557216,1.10340584503,0.0,1.10340584503
 07/13  21:00:00,66.8151115051,3.32516319961,0.979940724696,4.81091129903,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302627032,0.0,1.10302627032
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297480853,0.0,1.10297480853
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297479639,0.0,1.10297479639
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308815036,0.0,1.10308815036
 07/14  06:00:00,47.3367202968,3.38467101779,0.0,17.1394490676,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  07:00:00,68.274106743,3.32516319961,0.90861069194,15.2676070547,16.0824960704,32.6817896323,1.10338797851,0.0,1.10338797851
 07/14  08:00:00,128.057945102,3.58702626083,2.38507248089,3.42660566816,48.2474882111,70.4033123869,2.18814324173,0.0,2.18814324173
 07/14  09:00:00,118.69295486,3.44511457083,4.02760557819,0.909565447352,48.2474882111,62.0547409583,2.18842119852,0.0,2.18842119852
 07/14  10:00:00,118.699166866,3.42538765635,6.69984639206,0.189856960867,48.2474882111,60.1281475517,1.10422088373,0.0,1.10422088373
 07/14  11:00:00,121.49789895,3.52087323279,7.66529426671,0.00106218665543,48.2474882111,62.0547409583,2.58506808539,0.0,2.58506808539
 07/14  12:00:00,122.729169242,3.5998709077,9.32563103182,0.0373465462706,48.2474882111,61.5103924513,2.87870064949,0.0,2.87870064949
 07/14  13:00:00,127.602673168,3.66753444174,12.018974957,0.0,48.2474882111,63.6602354638,2.18972651287,0.0,2.18972651287
 07/14  14:00:00,125.020446677,3.66701235135,12.9693584688,0.0,48.2474882111,60.1281475517,2.18865392341,0.0,2.18865392341
 07/14  15:00:00,125.280428609,3.78611399213,13.1102387602,0.0,48.2474882111,60.1281475517,2.18813527246,0.0,2.18813527246
 07/14  16:00:00,128.359182087,4.15827175219,12.9269443679,0.0,48.2474882111,63.0180376616,1.10460656473,0.0,1.10460656473
 07/14  17:00:00,116.617059452,4.24819348107,12.0398136569,0.0,37.5258241642,62.7947880557,2.18795787926,0.0,2.18795787926
 07/14  18:00:00,74.8175368705,3.51997465485,8.46678305044,0.0,26.8041601173,36.0181789539,1.10353481678,0.0,1.10353481678
 07/14  19:00:00,67.8138448342,3.37025566721,4.01404504012,0.16755617039,26.8041601173,33.4493877451,1.10335915067,0.0,1.10335915067
