Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/14  20:00:00,49.6068905842,3.32516319961,0.348011188576,1.75422430985,16.0824960704,28.0885557216,1.10345233596,0.0,1.10345233596
 07/14  21:00:00,66.180831913,3.32516319961,0.0,5.15657243172,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297578827,0.0,1.10297578827
 07/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297516366,0.0,1.10297516366
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297515815,0.0,1.10297515815
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308749431,0.0,1.10308749431
 07/15  06:00:00,51.0993720359,3.35210455409,0.0,20.9346672704,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/15  07:00:00,51.5014697405,3.32516319961,0.0,16.226123912,5.36083202345,26.5809105114,1.10326085209,0.0,1.10326085209
 07/15  08:00:00,72.5874069633,3.35217291864,0.853871255333,10.2692178453,26.8041601173,31.2995447326,1.10334920975,0.0,1.10334920975
 07/15  09:00:00,74.9513231211,3.42468291232,3.9078097137,7.25899324343,26.8041601173,33.5472370403,1.10356436257,0.0,1.10356436257
 07/15  10:00:00,75.6163786204,3.3776698624,8.37769133888,4.4644768707,26.8041601173,32.583940337,1.10349430165,0.0,1.10349430165
 07/15  11:00:00,79.0331001772,3.32516319961,11.5138206625,2.54988345902,26.8041601173,34.8316326447,1.10370824353,0.0,1.10370824353
 07/15  12:00:00,77.753099787,3.32516319961,12.150979228,1.91712010766,26.8041601173,33.5472370403,1.10351750963,0.0,1.10351750963
 07/15  13:00:00,76.2392717397,3.32516319961,13.806261708,1.31680078916,26.8041601173,30.9784458315,1.10348089172,0.0,1.10348089172
 07/15  14:00:00,48.3450971272,3.32516319961,14.2323074315,1.40623507598,8.04124803518,21.3317032909,1.10335422084,0.0,1.10335422084
 07/15  15:00:00,45.1743739467,3.32516319961,13.7109127577,0.0413021736324,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/15  16:00:00,46.0280140566,3.32628902891,13.9831043017,0.300526009144,8.04124803518,20.3684065876,1.10331019671,0.0,1.10331019671
 07/15  17:00:00,39.0069593244,3.40046105478,14.1249378707,0.783614816141,2.68041601173,18.0090894769,1.10304637008,0.0,1.10304637008
 07/15  18:00:00,27.1821132997,1.77919550862,6.63156561491,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  19:00:00,23.8985062321,1.19308776266,3.93406629322,0.0,2.68041601173,16.0824960704,1.10310987824,0.0,1.10310987824
 07/15  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313257521,0.0,1.10313257521
 07/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297431061,0.0,1.10297431061
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293501411,0.0,1.10293501411
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293822258,0.0,1.10293822258
 07/16  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297035732,0.0,1.10297035732
 07/16  07:00:00,18.9881978907,0.0956881524168,0.121157562134,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  08:00:00,26.0509174526,1.9137820843,5.36578319215,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,28.2988876801,2.18769894342,7.33983656049,0.0,2.68041601173,16.0824960704,1.10299119994,0.0,1.10299119994
 07/16  10:00:00,28.3678351109,2.20190717859,7.39457575611,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301415613,0.0,1.10301415613
 07/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313015855,0.0,1.10313015855
 07/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  15:00:00,19.3770423724,0.0967087514307,0.508981444739,0.0,2.68041601173,16.0824960704,1.10297346692,0.0,1.10297346692
 07/16  16:00:00,34.5632312199,2.25911406163,13.5327649821,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  17:00:00,31.4446319773,1.94134012297,10.7319396781,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  18:00:00,34.8998541129,2.52501875217,13.6034831845,0.0,2.68041601173,16.0824960704,1.10299159627,0.0,1.10299159627
 07/16  19:00:00,23.6141228442,0.786294870035,4.056475798,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299694838,0.0,1.10299694838
 07/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293409792,0.0,1.10293409792
 07/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297403578,0.0,1.10297403578
 07/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297434097,0.0,1.10297434097
 07/17  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  06:00:00,52.145461916,3.33615260651,6.05866835568,15.9380407424,5.36083202345,21.4433280938,1.10310658875,0.0,1.10310658875
 07/17  07:00:00,75.806737946,3.32516319961,8.09901552707,15.6098334225,16.0824960704,32.6817896323,1.10355842745,0.0,1.10355842745
 07/17  08:00:00,136.833054721,3.50373868138,11.3822049538,3.28787039327,48.2474882111,70.4033123869,1.10406989452,0.0,1.10406989452
 07/17  09:00:00,126.653339877,3.38714548707,12.1671077975,0.788417328512,48.2474882111,62.0547409583,2.18834988109,0.0,2.18834988109
 07/17  10:00:00,123.943122766,3.36128782881,12.0885620915,0.109196988998,48.2474882111,60.1281475517,2.18853428246,0.0,2.18853428246
 07/17  11:00:00,126.041926876,3.43456939851,12.2966882143,0.0,48.2474882111,62.0547409583,2.18897068719,0.0,2.18897068719
 07/17  12:00:00,128.786023687,3.51933475388,15.5003681764,0.0,48.2474882111,61.5103924513,2.18983697869,0.0,2.18983697869
 07/17  13:00:00,133.104105647,3.56791758701,17.6200242906,0.0,48.2474882111,63.6602354638,3.27468470136,0.0,3.27468470136
 07/17  14:00:00,130.534427244,3.51642794025,18.6339234466,0.0,48.2474882111,60.1281475517,1.1040739329,0.0,1.1040739329
 07/17  15:00:00,134.134062343,3.62953471784,22.1204517686,0.0,48.2474882111,60.1281475517,2.18817554511,0.0,2.18817554511
 07/17  16:00:00,138.495296386,4.10515801668,23.1161724028,0.0,48.2474882111,63.0180376616,2.1886934002,0.0,2.1886934002
 07/17  17:00:00,124.661125989,4.11622065194,20.2158530229,0.0,37.5258241642,62.7947880557,1.10373676845,0.0,1.10373676845
 07/17  18:00:00,83.4844729585,3.32516319961,17.3285305936,0.0,26.8041601173,36.0181789539,1.10364644817,0.0,1.10364644817
 07/17  19:00:00,80.1110014513,3.32516319961,16.4282327895,0.0956175057147,26.8041601173,33.4493877451,1.10335426208,0.0,1.10335426208
 07/17  20:00:00,64.6526280147,3.32516319961,15.4552438498,1.69272907916,16.0824960704,28.0885557216,1.10340331735,0.0,1.10340331735
 07/17  21:00:00,79.4753785116,3.32516319961,14.0693200094,4.38179902089,16.0824960704,26.8041601173,1.10309099381,0.0,1.10309099381
 07/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297352181,0.0,1.10297352181
 07/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297377494,0.0,1.10297377494
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297413397,0.0,1.10297413397
 07/18  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  06:00:00,51.9181161181,3.39731369599,12.1205693389,9.58763287187,5.36083202345,21.4433280938,1.10304449665,0.0,1.10304449665
 07/18  07:00:00,74.6211848309,3.32516319961,13.9736779244,8.5496179101,16.0824960704,32.6817896323,1.10347834103,0.0,1.10347834103
 07/18  08:00:00,140.492492999,3.58936304382,17.6916446827,0.55224457997,48.2474882111,70.4033123869,1.1040594506,0.0,1.1040594506
 07/18  09:00:00,131.379978729,3.44998884336,17.6193206219,0.0,48.2474882111,62.0547409583,2.18838921469,0.0,2.18838921469
 07/18  10:00:00,128.963164525,3.42857718938,17.1505114787,0.0,48.2474882111,60.1281475517,2.18854164945,0.0,2.18854164945
 07/18  11:00:00,132.531288281,3.53881364781,18.6818053694,0.0,48.2474882111,62.0547409583,2.18908468542,0.0,2.18908468542
 07/18  12:00:00,133.152207724,3.62705238564,19.7588345817,0.0,48.2474882111,61.5103924513,2.19006534498,0.0,2.19006534498
 07/18  13:00:00,137.235339329,3.85519339755,21.4639821625,0.0,48.2474882111,63.6602354638,2.18988990301,0.0,2.18988990301
 07/18  14:00:00,133.581259136,3.86768618453,21.3294970947,0.0,48.2474882111,60.1281475517,2.1885925205,0.0,2.1885925205
 07/18  15:00:00,132.682369664,3.91490461414,20.3833891928,0.0,48.2474882111,60.1281475517,2.18806651924,0.0,2.18806651924
 07/18  16:00:00,134.368829586,4.06863228045,19.0262313392,0.0,48.2474882111,63.0180376616,2.18876916171,0.0,2.18876916171
 07/18  17:00:00,121.854576467,3.97178928685,17.5537348665,0.0,37.5258241642,62.7947880557,1.1038142514,0.0,1.1038142514
 07/18  18:00:00,79.5949757469,3.3331714945,13.4310250871,0.0,26.8041601173,36.0181789539,1.10358400444,0.0,1.10358400444
 07/18  19:00:00,75.5959973981,3.32516319961,11.9774493549,0.0313968870425,26.8041601173,33.4493877451,1.10332095484,0.0,1.10332095484
 07/18  20:00:00,59.6593306706,3.32516319961,10.0081857117,2.14648987315,16.0824960704,28.0885557216,1.10340106005,0.0,1.10340106005
 07/18  21:00:00,73.8520987441,3.32516319961,6.97009729066,5.85774197215,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297609627,0.0,1.10297609627
 07/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029746516,0.0,1.1029746516
 07/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297450253,0.0,1.10297450253
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307729744,0.0,1.10307729744
 07/19  06:00:00,47.8541643316,3.39623075424,4.43248689649,13.2128464695,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  07:00:00,70.278909374,3.32516319961,7.43282499397,10.7481953837,16.0824960704,32.6817896323,1.10347210353,0.0,1.10347210353
 07/19  08:00:00,134.510278909,3.60050559986,10.9346544906,1.31587812674,48.2474882111,70.4033123869,2.18816958565,0.0,2.18816958565
 07/19  09:00:00,127.028007607,3.46384000405,13.0807191387,0.172779201167,48.2474882111,62.0547409583,1.10423290916,0.0,1.10423290916
 07/19  10:00:00,127.766320477,3.4417832335,15.9404613863,0.0,48.2474882111,60.1281475517,2.18868931768,0.0,2.18868931768
 07/19  11:00:00,131.543803256,3.56718106644,17.6659529257,0.0,48.2474882111,62.0547409583,2.18893499285,0.0,2.18893499285
 07/19  12:00:00,131.209863084,3.63163940028,17.8119029277,0.0,48.2474882111,61.5103924513,3.27468674889,0.0,3.27468674889
 07/19  13:00:00,135.614954815,3.91117172269,19.7876193229,0.0,48.2474882111,63.6602354638,2.18967951487,0.0,2.18967951487
 07/19  14:00:00,134.45245041,4.00673822851,22.0616363244,0.0,48.2474882111,60.1281475517,2.18842022262,0.0,2.18842022262
 07/19  15:00:00,134.05185815,4.10806296065,21.5597193326,0.0,48.2474882111,60.1281475517,1.10409263492,0.0,1.10409263492
 07/19  16:00:00,138.785138483,4.68881090213,22.8223616137,0.0,48.2474882111,63.0180376616,2.18862168582,0.0,2.18862168582
 07/19  17:00:00,126.721312571,4.83012695127,21.5621333055,0.0,37.5258241642,62.7947880557,2.18763563141,0.0,2.18763563141
 07/19  18:00:00,82.9558576371,3.79722963965,16.3278488322,0.0,26.8041601173,36.0181789539,1.10360356646,0.0,1.10360356646
 07/19  19:00:00,77.7702645722,3.53030207389,13.9779745418,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/19  20:00:00,59.9334678862,3.32553741804,11.9057090661,0.522729515966,16.0824960704,28.0885557216,1.10342498451,0.0,1.10342498451
 07/19  21:00:00,71.4406706569,3.32516319961,8.10923829373,2.3071728818,16.0824960704,26.8041601173,1.10311878179,0.0,1.10311878179
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297278635,0.0,1.10297278635
 07/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297123709,0.0,1.10297123709
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297212958,0.0,1.10297212958
 07/20  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  06:00:00,46.9833288552,3.40285991524,0.0,16.7678687285,5.36083202345,21.4433280938,1.10312700596,0.0,1.10312700596
 07/20  07:00:00,63.3213707755,3.32516319961,0.0,11.2234817791,16.0824960704,32.6817896323,1.10350642418,0.0,1.10350642418
 07/20  08:00:00,125.133882223,3.61501419485,0.66351840522,2.19610893058,48.2474882111,70.4033123869,1.10413390717,0.0,1.10413390717
 07/20  09:00:00,119.339113253,3.60610417653,4.71888469867,0.703455114558,48.2474882111,62.0547409583,2.18846866986,0.0,2.18846866986
 07/20  10:00:00,121.484019814,3.65678330669,9.33826515857,0.104895492082,48.2474882111,60.1281475517,2.1886466049,0.0,2.1886466049
 07/20  11:00:00,126.887813156,3.61067572877,12.9664681639,0.0,48.2474882111,62.0547409583,2.18907670875,0.0,2.18907670875
 07/20  12:00:00,129.014763968,3.62320643783,15.6252367734,0.0,48.2474882111,61.5103924513,2.18993168874,0.0,2.18993168874
 07/20  13:00:00,134.393010501,3.86206223858,18.6147844936,0.0,48.2474882111,63.6602354638,3.27481297125,0.0,3.27481297125
 07/20  14:00:00,132.191763526,3.95729328428,19.8503943847,0.0,48.2474882111,60.1281475517,1.10411100554,0.0,1.10411100554
 07/20  15:00:00,132.603355107,4.06252292892,20.1567563208,0.0,48.2474882111,60.1281475517,2.18824471166,0.0,2.18824471166
 07/20  16:00:00,134.501205918,4.5499033189,18.6773366321,0.0,48.2474882111,63.0180376616,2.18875754651,0.0,2.18875754651
 07/20  17:00:00,123.222284454,4.63740362022,18.2558285197,0.0,37.5258241642,62.7947880557,1.10376380199,0.0,1.10376380199
 07/20  18:00:00,81.0147785566,3.7647117749,14.4192876164,0.0,26.8041601173,36.0181789539,1.10358700141,0.0,1.10358700141
 07/20  19:00:00,75.5056490237,3.52984565965,11.7138154076,0.0,26.8041601173,33.4493877451,1.10337267781,0.0,1.10337267781
 07/20  20:00:00,57.8906427972,3.3275025366,9.69405157373,0.689596800798,16.0824960704,28.0885557216,1.10350167218,0.0,1.10350167218
 07/20  21:00:00,70.5508387441,3.32516319961,6.94663294179,2.57994632097,16.0824960704,26.8041601173,1.10309629322,0.0,1.10309629322
 07/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297381199,0.0,1.10297381199
 07/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297330593,0.0,1.10297330593
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297286029,0.0,1.10297286029
 07/21  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  06:00:00,48.3153350015,3.40358607296,4.89913832858,13.2000103886,5.36083202345,21.4433280938,1.10304946671,0.0,1.10304946671
 07/21  07:00:00,75.9188637358,3.32516319961,15.5053269101,8.31564782931,16.0824960704,32.6817896323,1.10357814495,0.0,1.10357814495
 07/21  08:00:00,145.756249425,3.8484014145,22.5292438982,0.719363420461,48.2474882111,70.4033123869,1.10407404753,0.0,1.10407404753
 07/21  09:00:00,138.543942468,3.90336722155,24.3291197529,0.000786229982928,48.2474882111,62.0547409583,2.1884131982,0.0,2.1884131982
 07/21  10:00:00,136.481201112,3.86900569739,24.2281195581,0.0,48.2474882111,60.1281475517,2.18855796804,0.0,2.18855796804
 07/21  11:00:00,140.001333842,3.79738491896,25.89327966,0.0,48.2474882111,62.0547409583,2.18909232357,0.0,2.18909232357
 07/21  12:00:00,140.468938302,3.70947526489,26.9931422806,0.0,48.2474882111,61.5103924513,2.19006227453,0.0,2.19006227453
 07/21  13:00:00,148.306178599,4.35051860856,32.0394962211,0.0,48.2474882111,63.6602354638,2.18987525284,0.0,2.18987525284
 07/21  14:00:00,148.358028798,4.47602935644,35.4979235845,0.0,48.2474882111,60.1281475517,2.18857788051,0.0,2.18857788051
 07/21  15:00:00,150.579238956,4.68443037926,37.5107327196,0.0,48.2474882111,60.1281475517,2.18804651881,0.0,2.18804651881
 07/21  16:00:00,159.47385623,5.48048691377,42.7194033493,0.0,48.2474882111,63.0180376616,2.1887389373,0.0,2.1887389373
 07/21  17:00:00,151.474632298,5.66194247018,45.4836375134,0.0,37.5258241642,62.7947880557,1.10379931984,0.0,1.10379931984
 07/21  18:00:00,98.3138973674,4.27515486002,31.2079633422,0.0,26.8041601173,36.0181789539,1.10356909888,0.0,1.10356909888
 07/21  19:00:00,88.319355713,3.85973902957,24.197628727,0.0,26.8041601173,33.4493877451,1.10338328487,0.0,1.10338328487
 07/21  20:00:00,71.644549431,3.40750882343,21.5902153881,0.0,16.0824960704,28.0885557216,1.10347590872,0.0,1.10347590872
 07/21  21:00:00,78.1844714273,3.34442308243,16.8173195109,0.323632552161,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029751357,0.0,1.1029751357
 07/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297335546,0.0,1.10297335546
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297274788,0.0,1.10297274788
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309345337,0.0,1.10309345337
 07/22  06:00:00,46.7420963946,3.45312476432,11.9810134231,4.4953579958,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/22  07:00:00,59.2785331104,3.33196159941,20.1546778915,3.84171099048,5.36083202345,26.5809105114,1.10324268412,0.0,1.10324268412
 07/22  08:00:00,88.808936968,3.57128077383,26.2082318784,0.917279371763,26.8041601173,31.2995447326,1.10336028422,0.0,1.10336028422
 07/22  09:00:00,91.6808878447,3.65366988541,27.3920325709,0.275348136693,26.8041601173,33.5472370403,1.10357444071,0.0,1.10357444071
 07/22  10:00:00,91.7463170697,3.59504207712,28.7422186914,0.0125157527046,26.8041601173,32.583940337,1.10350085464,0.0,1.10350085464
 07/22  11:00:00,94.1372100721,3.41025849259,29.0827187234,0.0,26.8041601173,34.8316326447,1.10371086591,0.0,1.10371086591
 07/22  12:00:00,93.0269278027,3.36401736207,29.303073189,0.0,26.8041601173,33.5472370403,1.10351768187,0.0,1.10351768187
 07/22  13:00:00,91.8256452596,3.47669188631,30.5579073304,0.0,26.8041601173,30.9784458315,1.10347806692,0.0,1.10347806692
 07/22  14:00:00,63.132618442,3.39867483217,30.3525521896,0.0,8.04124803518,21.3317032909,1.10334935737,0.0,1.10334935737
 07/22  15:00:00,62.7937722581,3.37687977939,31.3198966629,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/22  16:00:00,65.1294389944,3.4851323246,33.226211953,0.0,8.04124803518,20.3684065876,1.10330157512,0.0,1.10330157512
 07/22  17:00:00,58.4686502827,3.58736902799,34.1833356719,0.0,2.68041601173,18.0090894769,1.10305463702,0.0,1.10305463702
 07/22  18:00:00,42.3320190531,2.38094692564,21.1797199513,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  19:00:00,42.189862933,2.39484837169,21.0236623851,0.0,2.68041601173,16.0824960704,1.10310964886,0.0,1.10310964886
 07/22  20:00:00,33.4472003926,1.25175053872,10.9567643443,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  21:00:00,37.1134541669,0.386835005723,3.15126698502,0.0,2.68041601173,16.0824960704,1.10318996108,0.0,1.10318996108
 07/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297211943,0.0,1.10297211943
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029370253,0.0,1.1029370253
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293251195,0.0,1.10293251195
 07/23  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029699242,0.0,1.1029699242
 07/23  07:00:00,24.5806341392,1.05869327067,4.75058869232,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  08:00:00,34.8519246023,2.58297591558,13.4975965106,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  09:00:00,35.58707391,2.41750961975,14.3982121141,0.0,2.68041601173,16.0824960704,1.10299418331,0.0,1.10299418331
 07/23  10:00:00,37.9460356401,2.55276253714,16.6219209268,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  11:00:00,32.9679487785,1.83752029159,12.3590763107,0.0,2.68041601173,16.0824960704,1.10307603702,0.0,1.10307603702
 07/23  12:00:00,23.5157855978,0.614853613101,4.12957980849,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  13:00:00,28.8902326036,1.25109017452,8.86779025285,0.0,2.68041601173,16.0824960704,1.10319901811,0.0,1.10319901811
 07/23  14:00:00,26.6016019525,0.994220769714,6.8360290066,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  15:00:00,25.3926494754,0.860257356331,5.7610399429,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,37.6937801435,2.29965084475,16.6227771225,0.0,2.68041601173,16.0824960704,1.10299187068,0.0,1.10299187068
 07/23  17:00:00,38.59206433,2.38772059905,17.4329915547,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  18:00:00,39.4924013862,2.56189891399,18.159150296,0.0,2.68041601173,16.0824960704,1.10298806208,0.0,1.10298806208
 07/23  19:00:00,35.0986566257,2.17850020544,14.1488042441,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  20:00:00,28.7946729558,1.13240517716,6.42358226914,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304595066,0.0,1.10304595066
 07/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292831419,0.0,1.10292831419
 07/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297200825,0.0,1.10297200825
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297101984,0.0,1.10297101984
 07/24  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  06:00:00,44.7575071023,3.39747061188,2.71247725682,11.8349590222,5.36083202345,21.4433280938,1.10305567777,0.0,1.10305567777
 07/24  07:00:00,65.989528208,3.32516319961,4.80477209203,9.08686711967,16.0824960704,32.6817896323,1.10351530252,0.0,1.10351530252
 07/24  08:00:00,129.755848913,3.54575881814,6.60268438431,0.948165018809,48.2474882111,70.4033123869,1.10423599217,0.0,1.10423599217
 07/24  09:00:00,122.055774472,3.41704467983,8.27177566776,0.0562848607568,48.2474882111,62.0547409583,2.18844809945,0.0,2.18844809945
 07/24  10:00:00,123.015064011,3.43603728361,11.1949508701,0.0,48.2474882111,60.1281475517,2.18862358315,0.0,2.18862358315
 07/24  11:00:00,127.780593974,3.50863575417,13.9612889561,0.0,48.2474882111,62.0547409583,2.18940502288,0.0,2.18940502288
 07/24  12:00:00,131.897480206,3.57714357633,18.5540158733,0.0,48.2474882111,61.5103924513,2.18998058597,0.0,2.18998058597
 07/24  13:00:00,138.121374204,3.91021234974,22.2949980851,0.0,48.2474882111,63.6602354638,3.27468119218,0.0,3.27468119218
 07/24  14:00:00,135.145833407,4.01558267032,22.7461748797,0.0,48.2474882111,60.1281475517,1.10416196237,0.0,1.10416196237
 07/24  15:00:00,135.486167749,4.09074939947,23.0113424922,0.0,48.2474882111,60.1281475517,2.18823322574,0.0,2.18823322574
 07/24  16:00:00,142.020518128,4.65358081263,26.0929713483,0.0,48.2474882111,63.0180376616,2.18901003294,0.0,2.18901003294
 07/24  17:00:00,131.132086589,4.74747739426,26.0555568804,0.0,37.5258241642,62.7947880557,1.10376494068,0.0,1.10376494068
 07/24  18:00:00,86.0083750109,3.67681384096,19.5007820047,0.0,26.8041601173,36.0181789539,1.10355897029,0.0,1.10355897029
 07/24  19:00:00,78.2625516638,3.46398579063,14.5365779167,0.0,26.8041601173,33.4493877451,1.10332184467,0.0,1.10332184467
 07/24  20:00:00,59.4677850937,3.32874484164,8.78388903326,0.708325999333,16.0824960704,28.0885557216,1.10338973242,0.0,1.10338973242
 07/24  21:00:00,69.9014486639,3.32516319961,6.24736839636,2.62982078616,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301933509,0.0,1.10301933509
 07/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297364697,0.0,1.10297364697
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297325231,0.0,1.10297325231
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307824121,0.0,1.10307824121
 07/25  06:00:00,45.3526603399,3.42837458477,2.71950566921,12.3921798746,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  07:00:00,68.3732379429,3.32516319961,2.65674719234,13.6186017542,16.0824960704,32.6817896323,1.10347862436,0.0,1.10347862436
 07/25  08:00:00,127.556989165,3.59351138099,2.87080206309,2.43343502904,48.2474882111,70.4033123869,2.18815197887,0.0,2.18815197887
 07/25  09:00:00,119.095872768,3.45004115871,4.96519495175,0.369967394191,48.2474882111,62.0547409583,2.1885256261,0.0,2.1885256261
 07/25  10:00:00,118.227892792,3.43249388261,6.41132305226,0.0,48.2474882111,60.1281475517,1.10438386828,0.0,1.10438386828
 07/25  11:00:00,124.068901761,3.54122780197,10.2170046953,0.0,48.2474882111,62.0547409583,2.18908207514,0.0,2.18908207514
 07/25  12:00:00,127.537831936,3.60193147498,14.169579704,0.0,48.2474882111,61.5103924513,3.2748782546,0.0,3.2748782546
 07/25  13:00:00,129.950055762,3.77517008804,14.2587219052,0.0,48.2474882111,63.6602354638,2.18978805721,0.0,2.18978805721
 07/25  14:00:00,128.705332472,3.83316174891,16.4880948665,0.0,48.2474882111,60.1281475517,2.18837874167,0.0,2.18837874167
 07/25  15:00:00,132.5617275,3.9732300459,20.2044215969,0.0,48.2474882111,60.1281475517,1.10414023145,0.0,1.10414023145
 07/25  16:00:00,138.090853748,4.42993421156,22.3869535698,0.0,48.2474882111,63.0180376616,2.18869917853,0.0,2.18869917853
 07/25  17:00:00,126.108518895,4.48846437338,21.2910022078,0.0,37.5258241642,62.7947880557,2.18779321463,0.0,2.18779321463
 07/25  18:00:00,83.0329326855,3.64915022763,16.5530032926,0.0,26.8041601173,36.0181789539,1.10362709077,0.0,1.10362709077
 07/25  19:00:00,76.8509195509,3.49298044503,13.0430027967,0.0529483527953,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/25  20:00:00,59.2443639625,3.32516319961,8.13656619252,1.13580935089,16.0824960704,28.0885557216,1.10344766541,0.0,1.10344766541
 07/25  21:00:00,68.0181955303,3.32516319961,3.83959630113,3.15433974785,16.0824960704,26.8041601173,1.10312582857,0.0,1.10312582857
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297362444,0.0,1.10297362444
 07/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297342223,0.0,1.10297342223
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297316609,0.0,1.10297316609
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  06:00:00,44.7917005326,3.42190780811,2.71772289016,11.839469623,5.36083202345,21.4433280938,1.10313788017,0.0,1.10313788017
 07/26  07:00:00,65.2120911547,3.32516319961,4.56556632133,8.54863583699,16.0824960704,32.6817896323,1.10351560886,0.0,1.10351560886
 07/26  08:00:00,129.852436644,3.60843823914,6.51281332151,1.07194439098,48.2474882111,70.4033123869,1.10414297369,0.0,1.10414297369
 07/26  09:00:00,120.053003769,3.46686031003,6.15776489266,0.117709302681,48.2474882111,62.0547409583,2.18847551107,0.0,2.18847551107
 07/26  10:00:00,121.807260414,3.52221597881,9.90096857816,0.0,48.2474882111,60.1281475517,2.18864040504,0.0,2.18864040504
 07/26  11:00:00,128.00271946,3.61585338883,14.0761968081,0.0,48.2474882111,62.0547409583,2.18905482367,0.0,2.18905482367
 07/26  12:00:00,128.72666518,3.63671954178,15.3236248821,0.0,48.2474882111,61.5103924513,2.18989226056,0.0,2.18989226056
 07/26  13:00:00,132.26578333,3.8943083383,16.4553112228,0.0,48.2474882111,63.6602354638,3.2747274338,0.0,3.2747274338
 07/26  14:00:00,129.960175549,3.8338786777,17.7422210139,0.0,48.2474882111,60.1281475517,1.10408159873,0.0,1.10408159873
 07/26  15:00:00,133.178938415,3.99464637463,20.8002161832,0.0,48.2474882111,60.1281475517,2.18815668754,0.0,2.18815668754
 07/26  16:00:00,137.293347396,4.26164886376,21.7577325653,0.0,48.2474882111,63.0180376616,2.18867255555,0.0,2.18867255555
 07/26  17:00:00,124.429634157,4.35331362684,19.7472682157,0.0,37.5258241642,62.7947880557,1.10372296776,0.0,1.10372296776
 07/26  18:00:00,81.7930788314,3.59278088973,15.3695187764,0.0,26.8041601173,36.0181789539,1.10354735847,0.0,1.10354735847
 07/26  19:00:00,75.6958226802,3.42978058033,12.0040541434,0.0,26.8041601173,33.4493877451,1.10333838544,0.0,1.10333838544
 07/26  20:00:00,58.4167061368,3.32516319961,7.58781998257,0.856897735192,16.0824960704,28.0885557216,1.10347328474,0.0,1.10347328474
 07/26  21:00:00,67.3189440051,3.32516319961,3.20647374624,3.08821077754,16.0824960704,26.8041601173,1.10308094551,0.0,1.10308094551
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297332626,0.0,1.10297332626
 07/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297286701,0.0,1.10297286701
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297235233,0.0,1.10297235233
 07/27  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  06:00:00,47.839748469,3.39449993606,0.0,17.6326483216,5.36083202345,21.4433280938,1.10305040876,0.0,1.10305040876
 07/27  07:00:00,67.1827972462,3.32516319961,0.0,15.0849082499,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/27  08:00:00,125.79684955,3.59743614185,1.00725195957,2.53292075624,48.2474882111,70.4033123869,2.18794149606,0.0,2.18794149606
 07/27  09:00:00,118.912836907,3.53058333795,4.26778630917,0.803797996361,48.2474882111,62.0547409583,2.18849930608,0.0,2.18849930608
 07/27  10:00:00,117.391067199,3.45187091547,5.45541484814,0.0997055787158,48.2474882111,60.1281475517,1.10424676518,0.0,1.10424676518
 07/27  11:00:00,119.429629921,3.54912536253,5.56983529485,0.0,48.2474882111,62.0547409583,3.27377658393,0.0,3.27377658393
 07/27  12:00:00,119.001300895,3.60740231978,5.627577819,0.0,48.2474882111,61.5103924513,2.18986039305,0.0,2.18986039305
 07/27  13:00:00,123.491202204,3.72260664335,7.8524317914,0.0,48.2474882111,63.6602354638,2.18966337364,0.0,2.18966337364
 07/27  14:00:00,122.776127533,3.74414730866,10.6479043671,0.0,48.2474882111,60.1281475517,2.18857090569,0.0,2.18857090569
 07/27  15:00:00,126.825797808,3.85739443165,14.5843275196,0.0,48.2474882111,60.1281475517,1.10413340651,0.0,1.10413340651
 07/27  16:00:00,131.852822814,4.32533781448,16.2535190325,0.0,48.2474882111,63.0180376616,2.18889950775,0.0,2.18889950775
 07/27  17:00:00,118.105968681,4.25554092996,13.521375437,0.0,37.5258241642,62.7947880557,2.18797074286,0.0,2.18797074286
 07/27  18:00:00,77.2224836736,3.48821529693,10.9034892115,0.0,26.8041601173,36.0181789539,1.10358563591,0.0,1.10358563591
 07/27  19:00:00,74.2840098345,3.37768057632,10.6292569369,0.015084364856,26.8041601173,33.4493877451,1.10337400305,0.0,1.10337400305
 07/27  20:00:00,59.9988924133,3.32516319961,9.09382184778,0.933082146422,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/27  21:00:00,69.0360641654,3.32516319961,4.77156154985,3.24024313422,16.0824960704,26.8041601173,1.10327566533,0.0,1.10327566533
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297216801,0.0,1.10297216801
 07/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297007426,0.0,1.10297007426
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297138351,0.0,1.10297138351
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309557855,0.0,1.10309557855
 07/28  06:00:00,48.7148069277,3.39952354763,3.89576570308,14.6069174656,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  07:00:00,69.8534713631,3.32516319961,7.82029157605,9.93529079075,16.0824960704,32.6817896323,1.10347772918,0.0,1.10347772918
 07/28  08:00:00,133.963392968,3.60337143896,10.253012542,1.44776829479,48.2474882111,70.4033123869,2.18818793722,0.0,2.18818793722
 07/28  09:00:00,124.585455335,3.45745047501,10.4319152938,0.385420302418,48.2474882111,62.0547409583,1.1042924174,0.0,1.1042924174
 07/28  10:00:00,123.256319037,3.43099828475,11.4412448952,0.0,48.2474882111,60.1281475517,2.18855522012,0.0,2.18855522012
 07/28  11:00:00,125.516225765,3.53204690555,11.6735095965,0.0,48.2474882111,62.0547409583,2.18922787501,0.0,2.18922787501
 07/28  12:00:00,125.631925252,3.59787752168,12.2677269737,0.0,48.2474882111,61.5103924513,2.19005938382,0.0,2.19005938382
 07/28  13:00:00,128.40538773,3.6704692026,12.8187547583,0.0,48.2474882111,63.6602354638,3.27497416335,0.0,3.27497416335
 07/28  14:00:00,126.243742503,3.6170476129,14.2426190335,0.0,48.2474882111,60.1281475517,1.10415575914,0.0,1.10415575914
 07/28  15:00:00,127.751814074,3.7328004058,15.6349378113,0.0,48.2474882111,60.1281475517,2.1882277329,0.0,2.1882277329
 07/28  16:00:00,131.107398467,4.03393521862,15.7994972818,0.0,48.2474882111,63.0180376616,2.18882180038,0.0,2.18882180038
 07/28  17:00:00,120.132748821,4.17810467191,15.6255918356,0.0,37.5258241642,62.7947880557,1.1037892468,0.0,1.1037892468
 07/28  18:00:00,75.8330955384,3.46603669479,9.53627967835,0.0,26.8041601173,36.0181789539,1.10360772037,0.0,1.10360772037
 07/28  19:00:00,67.6038329108,3.32733209755,3.81946028702,0.195052569717,26.8041601173,33.4493877451,1.10338727773,0.0,1.10338727773
 07/28  20:00:00,54.4045139786,3.32516319961,2.28963029114,2.14289526838,16.0824960704,28.0885557216,1.10343603677,0.0,1.10343603677
 07/28  21:00:00,67.3523136846,3.32516319961,0.816598571472,5.5114556318,16.0824960704,26.8041601173,1.10307944266,0.0,1.10307944266
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297319378,0.0,1.10297319378
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297314924,0.0,1.10297314924
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297296531,0.0,1.10297296531
 07/29  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  06:00:00,51.2573596903,3.3575637383,0.0,21.0871957406,5.36083202345,21.4433280938,1.10305028188,0.0,1.10305028188
 07/29  07:00:00,56.7594643043,3.32516319961,0.913015720502,20.5711027552,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/29  08:00:00,75.448551886,3.32516319961,3.40368689752,10.6075568449,26.8041601173,31.2995447326,1.10332678065,0.0,1.10332678065
 07/29  09:00:00,74.2026535098,3.32516319961,5.0933583979,5.42429466063,26.8041601173,33.5472370403,1.1035795107,0.0,1.1035795107
 07/29  10:00:00,75.4088519062,3.32516319961,9.00100078303,3.68614737518,26.8041601173,32.583940337,1.10352282808,0.0,1.10352282808
 07/29  11:00:00,79.9986152802,3.32516319961,9.65652538028,5.37269384418,26.8041601173,34.8316326447,1.10369268991,0.0,1.10369268991
 07/29  12:00:00,79.6881140191,3.32516319961,11.50124952,4.50186404785,26.8041601173,33.5472370403,1.10353446402,0.0,1.10353446402
 07/29  13:00:00,77.0877789061,3.32516319961,13.4483376784,2.52323198512,26.8041601173,30.9784458315,1.10349545173,0.0,1.10349545173
 07/29  14:00:00,53.3350055026,3.32516319961,13.4483376815,7.18011320139,8.04124803518,21.3317032909,1.10338981288,0.0,1.10338981288
 07/29  15:00:00,53.9035441255,3.32516319961,13.4483376815,9.03304742869,8.04124803518,20.0473076865,1.10326683908,0.0,1.10326683908
 07/29  16:00:00,53.8430152034,3.32516319961,12.1395625251,9.96019476184,8.04124803518,20.3684065876,1.1033131583,0.0,1.1033131583
 07/29  17:00:00,48.5510250756,3.32516319961,11.164940428,13.3629758652,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304285467,0.0,1.10304285467
 07/29  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304383349,0.0,1.10304383349
 07/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029729088,0.0,1.1029729088
 07/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295344217,0.0,1.10295344217
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292875224,0.0,1.10292875224
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304109578,0.0,1.10304109578
 07/30  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293461432,0.0,1.10293461432
 07/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297432659,0.0,1.10297432659
 07/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311656902,0.0,1.10311656902
 07/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297924073,0.0,1.10297924073
 07/30  16:00:00,25.4674401703,1.65605551981,5.04003247428,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  17:00:00,26.1653457408,2.49512574997,4.89886781467,0.0,2.68041601173,16.0824960704,1.10293826215,0.0,1.10293826215
 07/30  18:00:00,21.6370718522,1.46655697368,1.39916270238,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  19:00:00,20.3889337967,1.05869327067,0.55888834984,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296926759,0.0,1.10296926759
 07/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292926149,0.0,1.10292926149
 07/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297011168,0.0,1.10297011168
 07/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297285046,0.0,1.10297285046
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308375331,0.0,1.10308375331
 07/31  06:00:00,66.1136159909,3.32516319961,0.0,35.9758525799,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  07:00:00,74.7634251987,3.32516319961,0.294377174015,22.3711590283,16.0824960704,32.6817896323,1.10358446686,0.0,1.10358446686
 07/31  08:00:00,134.054517833,3.53272951327,4.51828420743,7.34426342028,48.2474882111,70.4033123869,2.18823816553,0.0,2.18823816553
 07/31  09:00:00,122.869979372,3.51695131503,5.52457737345,3.51778142039,48.2474882111,62.0547409583,1.10431440337,0.0,1.10431440337
 07/31  10:00:00,119.783359879,3.49802812027,6.06158474887,1.8396711534,48.2474882111,60.1281475517,2.1885946386,0.0,2.1885946386
 07/31  11:00:00,124.143911767,3.44523148195,9.5923424363,0.795668585104,48.2474882111,62.0547409583,2.18926267362,0.0,2.18926267362
 07/31  12:00:00,126.410270071,3.51792269578,12.4215930509,0.704433568158,48.2474882111,61.5103924513,3.27492310791,0.0,3.27492310791
 07/31  13:00:00,128.685793984,3.57511065929,13.1886829224,0.00583663340382,48.2474882111,63.6602354638,2.18989097718,0.0,2.18989097718
 07/31  14:00:00,126.064905917,3.51360701355,14.1672230466,0.0,48.2474882111,60.1281475517,1.10416523703,0.0,1.10416523703
 07/31  15:00:00,126.770529778,3.49815641155,14.8882975093,0.0,48.2474882111,60.1281475517,2.18811609067,0.0,2.18811609067
 07/31  16:00:00,130.517731971,3.76226699708,15.4814990071,0.0,48.2474882111,63.0180376616,2.18883441299,0.0,2.18883441299
 07/31  17:00:00,120.344435346,4.00941862093,16.0059644112,0.0,37.5258241642,62.7947880557,1.10379382135,0.0,1.10379382135
 07/31  18:00:00,81.3767531039,3.52991645529,15.0160574833,0.0,26.8041601173,36.0181789539,1.10361341032,0.0,1.10361341032
 07/31  19:00:00,75.5096907064,3.38369834989,11.8619552326,0.00204916742787,26.8041601173,33.4493877451,1.10338945337,0.0,1.10338945337
 07/31  20:00:00,57.6843472248,3.32516319961,3.82832268583,1.41670278656,16.0824960704,28.0885557216,1.10346587347,0.0,1.10346587347
 07/31  21:00:00,66.4312799617,3.32516319961,0.0,5.40702048037,16.0824960704,26.8041601173,1.1030800159,0.0,1.1030800159
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297280258,0.0,1.10297280258
 08/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297288164,0.0,1.10297288164
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297274708,0.0,1.10297274708
 08/01  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  06:00:00,49.596591943,3.34646074613,2.24034529258,17.1971856929,5.36083202345,21.4433280938,1.10305002236,0.0,1.10305002236
 08/01  07:00:00,72.6980635698,3.32516319961,7.64429329714,12.9558812763,16.0824960704,32.6817896323,1.10357985142,0.0,1.10357985142
 08/01  08:00:00,138.954005753,3.74230009149,13.6223658438,2.9300991254,48.2474882111,70.4033123869,1.10406785385,0.0,1.10406785385
 08/01  09:00:00,129.555882626,3.71487041774,14.6202780634,0.91006488144,48.2474882111,62.0547409583,2.18838448094,0.0,2.18838448094
 08/01  10:00:00,128.515432288,3.61564051962,16.3418950449,0.173820866817,48.2474882111,60.1281475517,2.18850823275,0.0,2.18850823275
 08/01  11:00:00,129.340035746,3.54047817578,15.4888883063,0.0,48.2474882111,62.0547409583,2.18901713334,0.0,2.18901713334
 08/01  12:00:00,129.034851166,3.62411015508,15.6444202543,0.0,48.2474882111,61.5103924513,2.18995928857,0.0,2.18995928857
 08/01  13:00:00,133.665370003,3.70243799923,18.0467682345,0.0,48.2474882111,63.6602354638,2.18975342423,0.0,2.18975342423
