Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/01  14:00:00,128.31018051,3.64391918594,16.2821854668,0.0,48.2474882111,60.1281475517,2.18865490667,0.0,2.18865490667
 08/01  15:00:00,127.706411338,3.74175094011,15.5805845406,0.0,48.2474882111,60.1281475517,2.1880236681,0.0,2.1880236681
 08/01  16:00:00,132.546871378,4.12796086542,17.1449445453,0.0,48.2474882111,63.0180376616,1.10456918838,0.0,1.10456918838
 08/01  17:00:00,121.298303514,4.24772246744,16.7215287322,0.0,37.5258241642,62.7947880557,2.18787724956,0.0,2.18787724956
 08/01  18:00:00,79.0299353702,3.377259815,12.8218963899,0.0,26.8041601173,36.0181789539,1.10361128462,0.0,1.10361128462
 08/01  19:00:00,72.6957873939,3.32872355555,9.10507588189,0.0,26.8041601173,33.4493877451,1.10331946685,0.0,1.10331946685
 08/01  20:00:00,59.0480099936,3.32516319961,5.77134405958,0.837344181597,16.0824960704,28.0885557216,1.10340460602,0.0,1.10340460602
 08/01  21:00:00,69.2728559275,3.32516319961,4.87972895711,3.36886748906,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297290539,0.0,1.10297290539
 08/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297280902,0.0,1.10297280902
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297264117,0.0,1.10297264117
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308298398,0.0,1.10308298398
 08/02  06:00:00,48.2700272893,3.37341247696,0.0,18.084014601,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  07:00:00,65.7031702282,3.32516319961,0.907352487606,12.6979287443,16.0824960704,32.6817896323,1.10349561483,0.0,1.10349561483
 08/02  08:00:00,127.750463145,3.64100726294,2.41444651887,3.03576867142,48.2474882111,70.4033123869,2.18822899605,0.0,2.18822899605
 08/02  09:00:00,121.02143595,3.61205759297,6.1794704562,0.919238637527,48.2474882111,62.0547409583,1.1043091018,0.0,1.1043091018
 08/02  10:00:00,122.365559718,3.61680208808,10.1627399333,0.20194183929,48.2474882111,60.1281475517,2.18858232898,0.0,2.18858232898
 08/02  11:00:00,126.459765023,3.5875610426,12.5615347169,0.0,48.2474882111,62.0547409583,2.18924689668,0.0,2.18924689668
 08/02  12:00:00,129.639123432,3.65472045174,16.2180822241,0.0,48.2474882111,61.5103924513,2.19006869482,0.0,2.19006869482
 08/02  13:00:00,133.286737106,3.90425832278,17.4663150139,0.0,48.2474882111,63.6602354638,3.27497441648,0.0,3.27497441648
 08/02  14:00:00,130.361845239,3.94447941221,18.0332899701,0.0,48.2474882111,60.1281475517,1.10415401169,0.0,1.10415401169
 08/02  15:00:00,131.432719777,3.9988647782,19.0497791418,0.0,48.2474882111,60.1281475517,2.1882962947,0.0,2.1882962947
 08/02  16:00:00,134.378582173,4.37252464872,18.7320915577,0.0,48.2474882111,63.0180376616,2.18880498875,0.0,2.18880498875
 08/02  17:00:00,122.729774806,4.46123967273,17.9394828188,0.0,37.5258241642,62.7947880557,1.10378058224,0.0,1.10378058224
 08/02  18:00:00,81.1889696028,3.6378328865,14.720357551,0.0,26.8041601173,36.0181789539,1.10360088076,0.0,1.10360088076
 08/02  19:00:00,76.7684418151,3.39575208369,13.1107017749,0.0,26.8041601173,33.4493877451,1.10337911716,0.0,1.10337911716
 08/02  20:00:00,64.4342771937,3.32516319961,11.5607475075,0.434207933789,16.0824960704,28.0885557216,1.10342611655,0.0,1.10342611655
 08/02  21:00:00,72.1696260015,3.32516319961,9.15062559349,1.99474092668,16.0824960704,26.8041601173,1.10298433386,0.0,1.10298433386
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297258463,0.0,1.10297258463
 08/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297203501,0.0,1.10297203501
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297132018,0.0,1.10297132018
 08/03  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  06:00:00,46.2051161186,3.38881710085,0.0,16.0036988064,5.36083202345,21.4433280938,1.1030462413,0.0,1.1030462413
 08/03  07:00:00,65.2375923363,3.32516319961,0.90962952066,12.2300738193,16.0824960704,32.6817896323,1.10348204566,0.0,1.10348204566
 08/03  08:00:00,129.802258417,3.74579113893,4.50023276512,2.89699382077,48.2474882111,70.4033123869,1.10404938,0.0,1.10404938
 08/03  09:00:00,122.508385424,3.69342622515,7.57157722957,0.932712705466,48.2474882111,62.0547409583,2.18857998782,0.0,2.18857998782
 08/03  10:00:00,122.444932454,3.63989032928,10.2208217267,0.200144541077,48.2474882111,60.1281475517,2.18846510089,0.0,2.18846510089
 08/03  11:00:00,126.6237288,3.63382692312,12.6792326136,0.0,48.2474882111,62.0547409583,2.1889698484,0.0,2.1889698484
 08/03  12:00:00,128.436338821,3.66167779233,15.0083402723,0.0,48.2474882111,61.5103924513,2.18990903011,0.0,2.18990903011
 08/03  13:00:00,133.815009085,3.95029178428,17.9485535314,0.0,48.2474882111,63.6602354638,2.18970148279,0.0,2.18970148279
 08/03  14:00:00,132.051069858,4.01275009567,19.6542439051,0.0,48.2474882111,60.1281475517,2.18860209159,0.0,2.18860209159
 08/03  15:00:00,131.392310857,4.05298952608,18.9552454739,0.0,48.2474882111,60.1281475517,1.10412384036,0.0,1.10412384036
 08/03  16:00:00,133.9427134,4.22682565391,18.4419217797,0.0,48.2474882111,63.0180376616,2.18891306419,0.0,2.18891306419
 08/03  17:00:00,121.150896362,4.13353542089,16.6883086267,0.0,37.5258241642,62.7947880557,2.18797761674,0.0,2.18797761674
 08/03  18:00:00,79.4464579101,3.35813104445,13.2575477004,0.0,26.8041601173,36.0181789539,1.10358691988,0.0,1.10358691988
 08/03  19:00:00,73.814674803,3.33933593895,10.2133509076,0.0,26.8041601173,33.4493877451,1.10337368152,0.0,1.10337368152
 08/03  20:00:00,57.7700432726,3.32516319961,4.63124013797,0.699481382274,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/03  21:00:00,67.0633464984,3.32516319961,2.07207916057,3.96700785651,16.0824960704,26.8041601173,1.1032734745,0.0,1.1032734745
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297147376,0.0,1.10297147376
 08/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296991347,0.0,1.10296991347
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297128751,0.0,1.10297128751
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309371765,0.0,1.10309371765
 08/04  06:00:00,49.1172773227,3.38796764532,0.549796382957,18.3669130831,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  07:00:00,71.7432875962,3.32516319961,2.22878353585,17.416615064,16.0824960704,32.6817896323,1.10347056651,0.0,1.10347056651
 08/04  08:00:00,130.545776776,3.61738377031,4.35935764551,3.90979466814,48.2474882111,70.4033123869,2.18840951169,0.0,2.18840951169
 08/04  09:00:00,123.083871983,3.50583108512,8.27187040696,0.995501227488,48.2474882111,62.0547409583,1.10429497395,0.0,1.10429497395
 08/04  10:00:00,124.602794437,3.58874029789,12.2534424844,0.376535797556,48.2474882111,60.1281475517,2.18851053733,0.0,2.18851053733
 08/04  11:00:00,127.462926191,3.58381834051,13.5363611296,0.0320774575811,48.2474882111,62.0547409583,2.18917223427,0.0,2.18917223427
 08/04  12:00:00,128.409580679,3.64988545687,14.9784747379,0.0148997279199,48.2474882111,61.5103924513,2.18999168275,0.0,2.18999168275
 08/04  13:00:00,133.143650469,3.90924198697,17.3182447128,0.0,48.2474882111,63.6602354638,3.2748533699,0.0,3.2748533699
 08/04  14:00:00,128.724225925,3.95303542528,16.3871146427,0.0,48.2474882111,60.1281475517,1.10411667822,0.0,1.10411667822
 08/04  15:00:00,128.586309201,3.98218534475,16.2200479997,0.0,48.2474882111,60.1281475517,2.18823943786,0.0,2.18823943786
 08/04  16:00:00,133.60275892,4.41796903835,17.9108239152,0.0,48.2474882111,63.0180376616,2.18872293841,0.0,2.18872293841
 08/04  17:00:00,123.057844272,4.56229016615,18.1665017915,0.0,37.5258241642,62.7947880557,1.10374342274,0.0,1.10374342274
 08/04  18:00:00,81.2780152428,3.65778507352,14.789451004,0.0,26.8041601173,36.0181789539,1.10356423444,0.0,1.10356423444
 08/04  19:00:00,75.3907330767,3.39051909869,11.7382260215,0.0,26.8041601173,33.4493877451,1.10335078949,0.0,1.10335078949
 08/04  20:00:00,60.9237364219,3.32516319961,7.61514911821,0.869265551333,16.0824960704,28.0885557216,1.10339516697,0.0,1.10339516697
 08/04  21:00:00,67.5517731297,3.32516319961,3.42989735323,3.09761629516,16.0824960704,26.8041601173,1.10308487008,0.0,1.10308487008
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297249674,0.0,1.10297249674
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297260824,0.0,1.10297260824
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029724319,0.0,1.1029724319
 08/05  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  06:00:00,49.2828130273,3.3615292195,0.0,19.1086835965,5.36083202345,21.4433280938,1.10305082596,0.0,1.10305082596
 08/05  07:00:00,52.3511618948,3.32516319961,2.6814701887,14.3943458776,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/05  08:00:00,76.7663975113,3.32516319961,6.9853015157,8.34378785201,26.8041601173,31.2995447326,1.10336739356,0.0,1.10336739356
 08/05  09:00:00,79.6342565621,3.3327649181,11.0228017844,4.91885260786,26.8041601173,33.5472370403,1.10352479418,0.0,1.10352479418
 08/05  10:00:00,80.4247787819,3.34053590022,15.4037998162,2.28390251715,26.8041601173,32.583940337,1.10346990636,0.0,1.10346990636
 08/05  11:00:00,83.1114069039,3.32516319961,16.9857843987,1.15622644951,26.8041601173,34.8316326447,1.10363246584,0.0,1.10363246584
 08/05  12:00:00,82.2907990064,3.32516319961,18.0251346737,0.580663881428,26.8041601173,33.5472370403,1.1035810659,0.0,1.1035810659
 08/05  13:00:00,79.0820347155,3.32516319961,17.7321618536,0.233663619342,26.8041601173,30.9784458315,1.10353957484,0.0,1.10353957484
 08/05  14:00:00,52.0631330573,3.32516319961,19.1270552554,0.229523182146,8.04124803518,21.3317032909,1.10334094609,0.0,1.10334094609
 08/05  15:00:00,50.5529740539,3.32516319961,19.1308150385,0.0,8.04124803518,20.0473076865,1.10328119359,0.0,1.10328119359
 08/05  16:00:00,48.1080437708,3.32516319961,16.3647858543,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/05  17:00:00,39.3167487891,3.32516319961,14.9449523778,0.348687628864,2.68041601173,18.0090894769,1.10318225361,0.0,1.10318225361
 08/05  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305262119,0.0,1.10305262119
 08/05  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304050967,0.0,1.10304050967
 08/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297211884,0.0,1.10297211884
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292825768,0.0,1.10292825768
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293554293,0.0,1.10293554293
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294215203,0.0,1.10294215203
 08/06  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293763394,0.0,1.10293763394
 08/06  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  10:00:00,21.1404212299,0.574128914501,1.79494013921,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305047243,0.0,1.10305047243
 08/06  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  13:00:00,22.5149217683,0.767546417362,2.97602317472,0.0,2.68041601173,16.0824960704,1.10318303956,0.0,1.10318303956
 08/06  14:00:00,23.5575243811,0.922688659257,3.86348354561,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296948482,0.0,1.10296948482
 08/06  16:00:00,30.3125257652,2.2498514261,9.29132216293,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  17:00:00,30.0583096479,2.12203351914,9.16492395252,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  18:00:00,24.7147519125,1.13172477782,4.81167495851,0.0,2.68041601173,16.0824960704,1.1029827333,0.0,1.1029827333
 08/06  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292786652,0.0,1.10292786652
 08/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029362795,0.0,1.1029362795
 08/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296996832,0.0,1.10296996832
 08/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297132273,0.0,1.10297132273
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030769305,0.0,1.1030769305
 08/07  06:00:00,48.5857969163,3.34379628233,0.0,18.4294004226,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  07:00:00,68.6715144716,3.32516319961,3.40922447391,13.1644010013,16.0824960704,32.6817896323,1.10353019926,0.0,1.10353019926
 08/07  08:00:00,138.001110419,3.55758754316,12.8778703215,2.90641186228,48.2474882111,70.4033123869,1.10415656524,0.0,1.10415656524
 08/07  09:00:00,126.840918637,3.43536193777,12.4291370454,0.665750389923,48.2474882111,62.0547409583,2.1884952913,0.0,2.1884952913
 08/07  10:00:00,126.115398816,3.47579351695,14.1893198054,0.0662096363575,48.2474882111,60.1281475517,2.18863870344,0.0,2.18863870344
 08/07  11:00:00,130.527029698,3.50536381922,16.7109966154,0.0,48.2474882111,62.0547409583,2.18903602761,0.0,2.18903602761
 08/07  12:00:00,129.848414519,3.59402355508,16.488070207,0.0,48.2474882111,61.5103924513,2.18985314778,0.0,2.18985314778
 08/07  13:00:00,132.27360046,3.63767328822,16.7197634027,0.0,48.2474882111,63.6602354638,3.27463838635,0.0,3.27463838635
 08/07  14:00:00,128.388707092,3.56402281989,16.4406084152,0.0,48.2474882111,60.1281475517,1.10405061399,0.0,1.10405061399
 08/07  15:00:00,131.100752168,3.68476266581,19.0319136458,0.0,48.2474882111,60.1281475517,2.18808117563,0.0,2.18808117563
 08/07  16:00:00,135.965096841,3.97398643923,20.717144435,0.0,48.2474882111,63.0180376616,2.18917591977,0.0,2.18917591977
 08/07  17:00:00,124.201859938,4.13750668154,19.7353009426,0.0,37.5258241642,62.7947880557,1.10382524094,0.0,1.10382524094
 08/07  18:00:00,83.8848123364,3.49592379877,17.5581093724,0.0,26.8041601173,36.0181789539,1.10361135676,0.0,1.10361135676
 08/07  19:00:00,79.8644003255,3.32539505407,16.2770173149,0.0,26.8041601173,33.4493877451,1.10339390126,0.0,1.10339390126
 08/07  20:00:00,69.6502824789,3.32516319961,14.078838436,0.664788957129,16.0824960704,28.0885557216,1.10343130323,0.0,1.10343130323
 08/07  21:00:00,74.4901290502,3.32516319961,10.177623639,3.28824592986,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304892881,0.0,1.10304892881
 08/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297235146,0.0,1.10297235146
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029718353,0.0,1.1029718353
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302761672,0.0,1.10302761672
 08/08  06:00:00,44.6486529918,3.38252056468,0.844905108303,13.6086271075,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  07:00:00,74.2138630577,3.32516319961,7.17632817249,14.9396458889,16.0824960704,32.6817896323,1.10320434952,0.0,1.10320434952
 08/08  08:00:00,138.961216927,3.61264732769,12.603814631,4.0855142764,48.2474882111,70.4033123869,2.18810365673,0.0,2.18810365673
 08/08  09:00:00,128.963205278,3.46257216265,13.2610125795,1.92895127192,48.2474882111,62.0547409583,2.18857510839,0.0,2.18857510839
 08/08  10:00:00,128.146091246,3.43056587214,15.4581843919,0.873265125513,48.2474882111,60.1281475517,1.1041596487,0.0,1.1041596487
 08/08  11:00:00,130.948540038,3.50671043899,16.6783230372,0.452837298626,48.2474882111,62.0547409583,2.18910326579,0.0,2.18910326579
 08/08  12:00:00,131.711472718,3.58522208347,17.7220327024,0.63789717567,48.2474882111,61.5103924513,3.27486782685,0.0,3.27486782685
 08/08  13:00:00,136.242077665,3.61076836986,20.6754412292,0.0397042970168,48.2474882111,63.6602354638,2.18975666544,0.0,2.18975666544
 08/08  14:00:00,130.286337737,3.50933028584,18.3474424177,0.045489176245,48.2474882111,60.1281475517,2.1882635712,0.0,2.1882635712
 08/08  15:00:00,128.023572161,3.51675272658,16.1166540442,0.00608953317765,48.2474882111,60.1281475517,1.10399084702,0.0,1.10399084702
 08/08  16:00:00,132.846594605,3.64655938846,17.9260692498,0.0,48.2474882111,63.0180376616,2.18863256965,0.0,2.18863256965
 08/08  17:00:00,123.831811859,3.75642470433,19.7463348402,0.0,37.5258241642,62.7947880557,2.18768052188,0.0,2.18768052188
 08/08  18:00:00,83.1241311617,3.32516319961,16.967427065,0.000761731885428,26.8041601173,36.0181789539,1.10359153549,0.0,1.10359153549
 08/08  19:00:00,78.3754111688,3.32516319961,14.4684199198,0.31984009293,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/08  20:00:00,71.5677698038,3.32516319961,12.2027120027,4.45840271535,16.0824960704,28.0885557216,1.10340943741,0.0,1.10340943741
 08/08  21:00:00,81.2000423776,3.32516319961,10.1697675103,10.0060153859,16.0824960704,26.8041601173,1.10310927581,0.0,1.10310927581
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297201004,0.0,1.10297201004
 08/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297239323,0.0,1.10297239323
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297239889,0.0,1.10297239889
 08/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  06:00:00,58.4713290226,3.35898005924,10.2178177384,18.0819310136,5.36083202345,21.4433280938,1.10311281458,0.0,1.10311281458
 08/09  07:00:00,81.4874340407,3.32516319961,13.0799685504,16.3095764939,16.0824960704,32.6817896323,1.10346658441,0.0,1.10346658441
 08/09  08:00:00,143.813445028,3.59841039031,16.6860235691,4.8697703769,48.2474882111,70.4033123869,1.10407331067,0.0,1.10407331067
 08/09  09:00:00,131.770421715,3.4520589431,15.8545062692,2.15318723896,48.2474882111,62.0547409583,2.18832626201,0.0,2.18832626201
 08/09  10:00:00,128.514513763,3.42402251111,16.1538180462,0.552597348543,48.2474882111,60.1281475517,2.18847185592,0.0,2.18847185592
 08/09  11:00:00,130.172983999,3.5023281501,15.9967633011,0.363223284235,48.2474882111,62.0547409583,2.18918076224,0.0,2.18918076224
 08/09  12:00:00,131.544566449,3.58198217523,17.839092617,0.357170900133,48.2474882111,61.5103924513,2.19002426985,0.0,2.19002426985
 08/09  13:00:00,135.209810842,3.61273702321,19.6809100501,0.0,48.2474882111,63.6602354638,3.27470552024,0.0,3.27470552024
 08/09  14:00:00,131.301755916,3.52098046707,19.396699592,0.0,48.2474882111,60.1281475517,1.10416526377,0.0,1.10416526377
 08/09  15:00:00,132.690826042,3.57063002458,20.7361201608,0.0,48.2474882111,60.1281475517,2.18791397341,0.0,2.18791397341
 08/09  16:00:00,138.124225281,3.72585357126,23.1244057427,0.0,48.2474882111,63.0180376616,2.18897752666,0.0,2.18897752666
 08/09  17:00:00,126.244038838,3.78224214285,22.1327443816,0.0,37.5258241642,62.7947880557,1.10374796097,0.0,1.10374796097
 08/09  18:00:00,83.2095369579,3.32516319961,17.053594593,0.0,26.8041601173,36.0181789539,1.10354169157,0.0,1.10354169157
 08/09  19:00:00,78.6417835007,3.32516319961,14.990532862,0.0640994825738,26.8041601173,33.4493877451,1.10337689133,0.0,1.10337689133
 08/09  20:00:00,71.1814428051,3.32516319961,13.3176570344,2.95713068493,16.0824960704,28.0885557216,1.10345665636,0.0,1.10345665636
 08/09  21:00:00,81.1823986152,3.32516319961,11.6229790614,8.53516007243,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301489746,0.0,1.10301489746
 08/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029707296,0.0,1.1029707296
 08/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297175852,0.0,1.10297175852
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309269899,0.0,1.10309269899
 08/10  06:00:00,56.7044938366,3.35730395411,7.86080790577,18.6737817653,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  07:00:00,81.9272971107,3.32516319961,11.9146587988,17.9147493156,16.0824960704,32.6817896323,1.10351065848,0.0,1.10351065848
 08/10  08:00:00,141.575882733,3.59695585794,14.2173727029,5.10231348029,48.2474882111,70.4033123869,2.18814330242,0.0,2.18814330242
 08/10  09:00:00,129.328988878,3.45348131359,13.8752698888,1.68956841242,48.2474882111,62.0547409583,2.18839870584,0.0,2.18839870584
 08/10  10:00:00,127.354019498,3.43100975817,15.1472745858,0.391659297009,48.2474882111,60.1281475517,1.10431052627,0.0,1.10431052627
 08/10  11:00:00,131.444852931,3.52460081429,17.5701947351,0.0393881181771,48.2474882111,62.0547409583,2.18892090494,0.0,2.18892090494
 08/10  12:00:00,130.870716432,3.62229838337,17.4795063634,0.00259092918684,48.2474882111,61.5103924513,3.27494105217,0.0,3.27494105217
 08/10  13:00:00,133.589558138,3.68312787742,17.9902664912,0.0,48.2474882111,63.6602354638,2.18957201476,0.0,2.18957201476
 08/10  14:00:00,132.88796671,3.62329144706,20.880599406,0.0,48.2474882111,60.1281475517,2.18829848194,0.0,2.18829848194
 08/10  15:00:00,134.915449348,3.74578341121,22.7855900795,0.0,48.2474882111,60.1281475517,1.10410626159,0.0,1.10410626159
 08/10  16:00:00,136.606550576,3.95705152463,21.3755330845,0.0,48.2474882111,63.0180376616,2.18872268172,0.0,2.18872268172
 08/10  17:00:00,123.445011125,3.83947569664,19.2764831144,0.0,37.5258241642,62.7947880557,1.10382110217,0.0,1.10382110217
 08/10  18:00:00,82.7131192878,3.32516319961,16.5571769229,0.0,26.8041601173,36.0181789539,1.10374907365,0.0,1.10374907365
 08/10  19:00:00,78.0560237229,3.32516319961,14.4209939893,0.0478785775639,26.8041601173,33.4493877451,1.10350303158,0.0,1.10350303158
 08/10  20:00:00,70.9279643153,3.32516319961,13.4783656636,2.54294356598,16.0824960704,28.0885557216,1.10344855689,0.0,1.10344855689
 08/10  21:00:00,79.3158331541,3.32516319961,12.159784756,6.13178891678,16.0824960704,26.8041601173,1.10308159678,0.0,1.10308159678
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297122484,0.0,1.10297122484
 08/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296936569,0.0,1.10296936569
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297091438,0.0,1.10297091438
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  06:00:00,51.2651510425,3.36760226203,3.68222531168,17.4027232575,5.36083202345,21.4433280938,1.10305216718,0.0,1.10305216718
 08/11  07:00:00,76.6596748054,3.32516319961,7.85473825001,16.707047559,16.0824960704,32.6817896323,1.10349873488,0.0,1.10349873488
 08/11  08:00:00,137.754920827,3.60975440957,12.6904405178,2.7954852079,48.2474882111,70.4033123869,1.10420570447,0.0,1.10420570447
 08/11  09:00:00,128.60493679,3.46586803919,13.8929370786,0.93546240824,48.2474882111,62.0547409583,2.18837331455,0.0,2.18837331455
 08/11  10:00:00,128.403997563,3.44461800435,16.4193490636,0.155954637817,48.2474882111,60.1281475517,2.18852616376,0.0,2.18852616376
 08/11  11:00:00,129.79218404,3.533445896,15.9480688805,0.0,48.2474882111,62.0547409583,2.18927822041,0.0,2.18927822041
 08/11  12:00:00,130.899890324,3.61980860188,17.4450254761,0.0687354898675,48.2474882111,61.5103924513,2.18982939029,0.0,2.18982939029
 08/11  13:00:00,134.163691589,3.64269142466,18.6048363951,0.0,48.2474882111,63.6602354638,3.27442001625,0.0,3.27442001625
 08/11  14:00:00,127.308170428,3.53868793258,15.3854066386,0.0,48.2474882111,60.1281475517,1.10407071644,0.0,1.10407071644
 08/11  15:00:00,127.959431463,3.55361936345,16.0217362428,0.0,48.2474882111,60.1281475517,2.18812233709,0.0,2.18812233709
 08/11  16:00:00,133.244153247,3.70698165773,18.2632056227,0.0,48.2474882111,63.0180376616,2.18878363098,0.0,2.18878363098
 08/11  17:00:00,119.9982084,3.75800617662,15.9111499092,0.0,37.5258241642,62.7947880557,1.10381434507,0.0,1.10381434507
 08/11  18:00:00,80.5556406997,3.32516319961,14.3996983349,0.0,26.8041601173,36.0181789539,1.10358103803,0.0,1.10358103803
 08/11  19:00:00,74.6453052501,3.32516319961,10.7433249924,0.314829101576,26.8041601173,33.4493877451,1.10338686226,0.0,1.10338686226
 08/11  20:00:00,67.7510227947,3.32516319961,8.84059357801,4.00377413099,16.0824960704,28.0885557216,1.10338727169,0.0,1.10338727169
 08/11  21:00:00,78.6366614499,3.32516319961,7.84918073834,9.76322123028,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297370056,0.0,1.10297370056
 08/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297177282,0.0,1.10297177282
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297099906,0.0,1.10297099906
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308936053,0.0,1.10308936053
 08/12  06:00:00,55.5405136485,3.33843063328,0.0,25.3894828039,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/12  07:00:00,57.4415714171,3.32516319961,2.66410495298,19.5021206355,5.36083202345,26.5809105114,1.10320141172,0.0,1.10320141172
 08/12  08:00:00,77.412897843,3.32516319961,5.54744192358,10.4281477758,26.8041601173,31.2995447326,1.10334659459,0.0,1.10334659459
 08/12  09:00:00,79.5847947743,3.32516319961,9.02865143407,6.87114288889,26.8041601173,33.5472370403,1.10355094219,0.0,1.10355094219
 08/12  10:00:00,79.0184481968,3.32516319961,12.5429989905,3.75374545832,26.8041601173,32.583940337,1.10347458325,0.0,1.10347458325
 08/12  11:00:00,79.9738426452,3.32516319961,12.1597847544,2.84466183507,26.8041601173,34.8316326447,1.10367591736,0.0,1.10367591736
 08/12  12:00:00,79.6988173106,3.32516319961,13.8957983195,2.11801853976,26.8041601173,33.5472370403,1.10359232069,0.0,1.10359232069
 08/12  13:00:00,79.0974775621,3.32516319961,16.8937900663,1.08747825323,26.8041601173,30.9784458315,1.1035424465,0.0,1.1035424465
 08/12  14:00:00,53.1931317754,3.32516319961,19.8129202292,0.673656926429,8.04124803518,21.3317032909,1.10338559657,0.0,1.10338559657
 08/12  15:00:00,49.0712469936,3.32516319961,17.6490879782,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/12  16:00:00,48.3972232606,3.32516319961,16.5754594551,0.0785058890158,8.04124803518,20.3684065876,1.10326437873,0.0,1.10326437873
 08/12  17:00:00,41.3184133683,3.32519647726,16.5743077532,0.720963555045,2.68041601173,18.0090894769,1.10304122088,0.0,1.10304122088
 08/12  18:00:00,27.4441308368,1.52936027177,7.14341838887,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  19:00:00,23.0114672472,0.76958761539,3.47052745563,0.0,2.68041601173,16.0824960704,1.10308561658,0.0,1.10308561658
 08/12  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312778326,0.0,1.10312778326
 08/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297181884,0.0,1.10297181884
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292823032,0.0,1.10292823032
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293556861,0.0,1.10293556861
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296887984,0.0,1.10296887984
 08/13  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  09:00:00,20.7317073498,0.574128914501,1.38622625906,0.0,2.68041601173,16.0824960704,1.10298676519,0.0,1.10298676519
 08/13  10:00:00,25.322122261,1.56689344739,4.98387663743,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304663558,0.0,1.10304663558
 08/13  13:00:00,28.9336823002,1.48127777504,8.68105234901,0.0,2.68041601173,16.0824960704,1.10318886959,0.0,1.10318886959
 08/13  14:00:00,29.8728155341,1.51150269217,9.5899606657,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  15:00:00,20.1824980011,0.191376304834,1.21976952009,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,36.3062535847,2.38751855057,15.1473828579,0.0,2.68041601173,16.0824960704,1.10297860403,0.0,1.10297860403
 08/13  17:00:00,35.0072788249,2.38617552531,13.8497511234,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  18:00:00,33.0456860921,2.43216921519,11.8421647007,0.0,2.68041601173,16.0824960704,1.10297201559,0.0,1.10297201559
 08/13  19:00:00,23.5861024937,0.892993984415,3.92175633308,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304670016,0.0,1.10304670016
 08/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293632679,0.0,1.10293632679
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297213543,0.0,1.10297213543
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297156447,0.0,1.10297156447
 08/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  06:00:00,57.0092520023,3.3279222587,0.0,24.4013961989,5.36083202345,21.4433280938,1.1030448381,0.0,1.1030448381
 08/14  07:00:00,75.7434742886,3.32516319961,8.12180901479,15.5237762774,16.0824960704,32.6817896323,1.10355793481,0.0,1.10355793481
 08/14  08:00:00,144.334221725,3.66544178193,18.711637843,3.29790140844,48.2474882111,70.4033123869,1.10410736516,0.0,1.10410736516
 08/14  09:00:00,136.845000536,3.70952045951,21.9914994476,0.833311365888,48.2474882111,62.0547409583,2.18845745733,0.0,2.18845745733
 08/14  10:00:00,136.560112212,3.67448297739,24.3674403457,0.134113032263,48.2474882111,60.1281475517,2.18857402082,0.0,2.18857402082
 08/14  11:00:00,139.029077684,3.55897793693,25.1594304837,0.0,48.2474882111,62.0547409583,2.18907563265,0.0,2.18907563265
 08/14  12:00:00,139.454486686,3.72463034538,25.9635355843,0.0,48.2474882111,61.5103924513,2.19000682812,0.0,2.19000682812
 08/14  13:00:00,145.780689831,4.05956691665,29.8049591458,0.0,48.2474882111,63.6602354638,2.18979278192,0.0,2.18979278192
 08/14  14:00:00,143.022231693,4.04981395393,30.5883418821,0.0,48.2474882111,60.1281475517,2.18868887338,0.0,2.18868887338
 08/14  15:00:00,142.680424503,4.16167070116,30.1346779451,0.0,48.2474882111,60.1281475517,2.18804937538,0.0,2.18804937538
 08/14  16:00:00,150.320631148,4.69679962952,34.3498655516,0.0,48.2474882111,63.0180376616,1.10457974908,0.0,1.10457974908
 08/14  17:00:00,142.052630839,4.71572035405,37.0078581713,0.0,37.5258241642,62.7947880557,2.18789231228,0.0,2.18789231228
 08/14  18:00:00,99.6179163213,3.64058840377,33.1465487523,0.0,26.8041601173,36.0181789539,1.10361630445,0.0,1.10361630445
 08/14  19:00:00,91.3951466395,3.381810701,27.7513479821,0.0,26.8041601173,33.4493877451,1.10332405411,0.0,1.10332405411
 08/14  20:00:00,77.5525939739,3.32516319961,20.1689814719,0.00962408285374,16.0824960704,28.0885557216,1.10340544651,0.0,1.10340544651
 08/14  21:00:00,76.1450897578,3.32516319961,14.522547512,0.598282764414,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297213646,0.0,1.10297213646
 08/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297236627,0.0,1.10297236627
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297233915,0.0,1.10297233915
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308290307,0.0,1.10308290307
 08/15  06:00:00,53.133207633,3.40564334269,9.0671437586,11.380486987,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  07:00:00,76.8808134108,3.32516319961,12.1623330458,12.6205913686,16.0824960704,32.6817896323,1.10349460028,0.0,1.10349460028
 08/15  08:00:00,138.433160334,3.62744894246,14.5717585153,1.57471218404,48.2474882111,70.4033123869,2.18821994959,0.0,2.18821994959
 08/15  09:00:00,127.858281111,3.47759120353,13.3276159957,0.742404647965,48.2474882111,62.0547409583,1.10430191038,0.0,1.10430191038
 08/15  10:00:00,123.467019136,3.45389158959,11.5519610054,0.0770906843146,48.2474882111,60.1281475517,2.18871601079,0.0,2.18871601079
 08/15  11:00:00,131.088154877,3.57418884732,17.2032967659,0.0,48.2474882111,62.0547409583,2.18921970741,0.0,2.18921970741
 08/15  12:00:00,134.737057004,3.78868232503,21.1820539227,0.0,48.2474882111,61.5103924513,2.19003327253,0.0,2.19003327253
 08/15  13:00:00,139.885789821,4.24426310945,23.725362943,0.0,48.2474882111,63.6602354638,3.2749085368,0.0,3.2749085368
 08/15  14:00:00,135.791474796,4.26122566602,23.1461732735,0.0,48.2474882111,60.1281475517,1.10413240849,0.0,1.10413240849
 08/15  15:00:00,133.147324263,4.19165181946,20.5715965863,0.0,48.2474882111,60.1281475517,2.18824778946,0.0,2.18824778946
 08/15  16:00:00,132.908779408,4.2046554598,17.4301579812,0.0,48.2474882111,63.0180376616,2.18874815465,0.0,2.18874815465
 08/15  17:00:00,120.468376468,4.06640134521,16.0729228083,0.0,37.5258241642,62.7947880557,1.10375413776,0.0,1.10375413776
 08/15  18:00:00,80.6658112838,3.34714804688,14.4878840717,0.0,26.8041601173,36.0181789539,1.10357345831,0.0,1.10357345831
 08/15  19:00:00,76.1489679675,3.32542159192,12.5232167939,0.0383416251629,26.8041601173,33.4493877451,1.10335786251,0.0,1.10335786251
 08/15  20:00:00,68.8576336397,3.32516319961,9.70004232913,1.78360289152,16.0824960704,28.0885557216,1.10340141532,0.0,1.10340141532
 08/15  21:00:00,74.6364682881,3.32516319961,8.59028364684,5.02192515993,16.0824960704,26.8041601173,1.10308723727,0.0,1.10308723727
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297146122,0.0,1.10297146122
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297217963,0.0,1.10297217963
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297241814,0.0,1.10297241814
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  06:00:00,50.8606196832,3.39674419796,2.9313909407,15.2525509999,5.36083202345,21.4433280938,1.10305152799,0.0,1.10305152799
 08/16  07:00:00,73.6811461035,3.32516319961,5.99486410429,15.5883930029,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/16  08:00:00,134.391834018,3.62009315493,8.60975954458,3.50274062608,48.2474882111,70.4033123869,2.18773138039,0.0,2.18773138039
 08/16  09:00:00,125.895157194,3.47423738547,11.2336486336,0.87660191187,48.2474882111,62.0547409583,2.1884936568,0.0,2.1884936568
 08/16  10:00:00,125.733313151,3.44758576498,13.7243371211,0.177314408221,48.2474882111,60.1281475517,1.104239255,0.0,1.104239255
 08/16  11:00:00,128.86517618,3.54641107941,15.008095837,0.0,48.2474882111,62.0547409583,3.27372695079,0.0,3.27372695079
 08/16  12:00:00,131.488718821,3.6779693799,18.044428685,0.0,48.2474882111,61.5103924513,2.18980401516,0.0,2.18980401516
 08/16  13:00:00,138.408697452,4.09195448054,22.4005792025,0.0,48.2474882111,63.6602354638,2.18992207958,0.0,2.18992207958
 08/16  14:00:00,137.147503148,4.14003647961,24.6233908116,0.0,48.2474882111,60.1281475517,2.18849221868,0.0,2.18849221868
 08/16  15:00:00,136.592793801,4.0777640153,24.1309539286,0.0,48.2474882111,60.1281475517,1.10406865671,0.0,1.10406865671
 08/16  16:00:00,138.889928075,4.19344509329,23.4225170152,0.0,48.2474882111,63.0180376616,2.1887935644,0.0,2.1887935644
 08/16  17:00:00,126.989735595,4.05766116491,22.6030221156,0.0,37.5258241642,62.7947880557,2.18786614568,0.0,2.18786614568
 08/16  18:00:00,84.767517407,3.33481766553,18.6019205762,0.0,26.8041601173,36.0181789539,1.10353660529,0.0,1.10353660529
 08/16  19:00:00,81.2008325383,3.32516319961,17.6086471222,0.00503426007467,26.8041601173,33.4493877451,1.10333317238,0.0,1.10333317238
 08/16  20:00:00,75.0112520342,3.32516319961,16.3060846008,1.33117901436,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/16  21:00:00,80.0437205173,3.32516319961,15.3275591367,3.69190189922,16.0824960704,26.8041601173,1.10323903982,0.0,1.10323903982
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296878653,0.0,1.10296878653
 08/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102970543,0.0,1.102970543
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297166827,0.0,1.10297166827
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307553923,0.0,1.10307553923
 08/17  06:00:00,49.7269486202,3.40069357114,4.84032553862,12.2059959657,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  07:00:00,70.2488591535,3.32516319961,8.58073451548,9.57023564165,16.0824960704,32.6817896323,1.10355485121,0.0,1.10355485121
 08/17  08:00:00,138.147134708,3.76415042458,13.9525609719,1.77118261932,48.2474882111,70.4033123869,1.10415218991,0.0,1.10415218991
 08/17  09:00:00,134.371076834,3.81441795325,19.7784390218,0.467550595202,48.2474882111,62.0547409583,2.18847968586,0.0,2.18847968586
 08/17  10:00:00,135.19633821,3.81349586386,22.9878629635,0.01090352547,48.2474882111,60.1281475517,2.1886275512,0.0,2.1886275512
 08/17  11:00:00,136.346096225,3.72741943188,22.3080075293,0.0,48.2474882111,62.0547409583,2.18902341017,0.0,2.18902341017
 08/17  12:00:00,135.617753117,3.87017291795,21.9812594423,0.0,48.2474882111,61.5103924513,2.18983917022,0.0,2.18983917022
 08/17  13:00:00,143.05794349,4.45044341918,26.691336302,0.0,48.2474882111,63.6602354638,3.27461507772,0.0,3.27461507772
 08/17  14:00:00,143.222911829,4.53568661914,30.3031493528,0.0,48.2474882111,60.1281475517,1.10404323872,0.0,1.10404323872
 08/17  15:00:00,144.377540249,4.56074343301,31.4327209588,0.0,48.2474882111,60.1281475517,2.18806533389,0.0,2.18806533389
 08/17  16:00:00,146.511155635,4.93268403999,30.3045056278,0.0,48.2474882111,63.0180376616,2.18913943728,0.0,2.18913943728
 08/17  17:00:00,133.4740146,4.89578662507,28.2491756612,0.0,37.5258241642,62.7947880557,1.10381723065,0.0,1.10381723065
 08/17  18:00:00,90.9476821235,3.79886942174,24.3180335365,0.0,26.8041601173,36.0181789539,1.10360392154,0.0,1.10360392154
 08/17  19:00:00,83.7133569882,3.49593015044,19.9554388813,0.0,26.8041601173,33.4493877451,1.1033565043,0.0,1.1033565043
 08/17  20:00:00,71.1655955859,3.32712498514,13.566646322,0.222999059289,16.0824960704,28.0885557216,1.10342660856,0.0,1.10342660856
 08/17  21:00:00,71.9688951105,3.32516319961,9.71235697846,1.23227865069,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306218416,0.0,1.10306218416
 08/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297166474,0.0,1.10297166474
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297082119,0.0,1.10297082119
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302502745,0.0,1.10302502745
 08/18  06:00:00,48.0627196514,3.42778211633,5.64321787601,9.71178611438,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  07:00:00,70.4077717239,3.32516319961,10.1902672978,8.11961542985,16.0824960704,32.6817896323,1.10338373664,0.0,1.10338373664
 08/18  08:00:00,141.533529115,3.90797445454,18.0067819263,0.959532042022,48.2474882111,70.4033123869,2.18816029647,0.0,2.18816029647
 08/18  09:00:00,135.390218485,3.97602711542,21.0264148595,0.0771072462406,48.2474882111,62.0547409583,2.18855556872,0.0,2.18855556872
 08/18  10:00:00,133.128166195,3.90659319775,20.8374971406,0.0,48.2474882111,60.1281475517,1.10439223118,0.0,1.10439223118
 08/18  11:00:00,134.741855745,3.845624085,20.585562397,0.0,48.2474882111,62.0547409583,2.18908252079,0.0,2.18908252079
 08/18  12:00:00,137.720304586,3.94032138949,24.0136624402,0.0,48.2474882111,61.5103924513,3.27483652805,0.0,3.27483652805
 08/18  13:00:00,146.10029228,4.67925066763,29.5048778435,0.0,48.2474882111,63.6602354638,2.18973620797,0.0,2.18973620797
 08/18  14:00:00,141.253284664,4.69180240327,28.1774064041,0.0,48.2474882111,60.1281475517,2.18824466532,0.0,2.18824466532
 08/18  15:00:00,138.587020084,4.61346719719,25.5894770299,0.0,48.2474882111,60.1281475517,1.10410596013,0.0,1.10410596013
 08/18  16:00:00,145.070390954,4.97804408547,28.8183809016,0.0,48.2474882111,63.0180376616,2.1886122344,0.0,2.1886122344
 08/18  17:00:00,130.270520676,4.7783545538,25.1631138078,0.0,37.5258241642,62.7947880557,2.18760655401,0.0,2.18760655401
 08/18  18:00:00,83.3280703398,3.45066942106,17.0466217535,0.0,26.8041601173,36.0181789539,1.10358341877,0.0,1.10358341877
 08/18  19:00:00,77.972924332,3.40173471376,14.3092016618,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/18  20:00:00,73.2284742249,3.32516319961,12.8796320994,0.507520373094,16.0824960704,28.0885557216,1.10339103357,0.0,1.10339103357
 08/18  21:00:00,74.4019197065,3.32516319961,11.5429965363,1.83466368882,16.0824960704,26.8041601173,1.10310560841,0.0,1.10310560841
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297246352,0.0,1.10297246352
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297241032,0.0,1.10297241032
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
