Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297199365,0.0,1.10297199365
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  06:00:00,48.0233091365,3.38501226229,0.0,15.3583633295,5.36083202345,21.4433280938,1.10309565461,0.0,1.10309565461
 08/19  07:00:00,48.1499089943,3.32516319961,0.0,12.8745631657,5.36083202345,26.5809105114,1.10319879104,0.0,1.10319879104
 08/19  08:00:00,75.298386516,3.3358750095,6.74734261143,7.10302395103,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/19  09:00:00,82.3368108388,3.44854073823,14.7323730584,3.79605979043,26.8041601173,33.5472370403,1.10342739976,0.0,1.10342739976
 08/19  10:00:00,81.0900909551,3.43254133165,16.1360168665,2.12499220855,26.8041601173,32.583940337,1.1035164608,0.0,1.1035164608
 08/19  11:00:00,82.2768855103,3.32850798888,15.7619480636,1.54219660178,26.8041601173,34.8316326447,1.10354665504,0.0,1.10354665504
 08/19  12:00:00,80.5332576245,3.33731537486,15.7930182904,1.0430867075,26.8041601173,33.5472370403,1.10363733298,0.0,1.10363733298
 08/19  13:00:00,81.3140772743,3.46969317576,19.676786302,0.376551753631,26.8041601173,30.9784458315,1.10356975854,0.0,1.10356975854
 08/19  14:00:00,52.7083514182,3.38934255237,19.5491584624,0.388458983223,8.04124803518,21.3317032909,1.10350963427,0.0,1.10350963427
 08/19  15:00:00,50.2688652742,3.32516319961,18.8467062588,0.0,8.04124803518,20.0473076865,1.10327487911,0.0,1.10327487911
 08/19  16:00:00,52.0768391256,3.35397903131,20.3011872541,0.00357812333027,8.04124803518,20.3684065876,1.10330796156,0.0,1.10330796156
 08/19  17:00:00,42.9496601572,3.47507552566,18.3767844197,0.399854629084,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/19  18:00:00,29.7379634901,1.92261073209,9.04400058181,0.0,2.68041601173,16.0824960704,1.10310914539,0.0,1.10310914539
 08/19  19:00:00,21.8020610337,0.576170112528,2.45453874502,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304281527,0.0,1.10304281527
 08/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303686596,0.0,1.10303686596
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296947562,0.0,1.10296947562
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293215005,0.0,1.10293215005
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305227532,0.0,1.10305227532
 08/20  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297181782,0.0,1.10297181782
 08/20  08:00:00,21.5587705564,0.730011310926,2.05740706926,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  09:00:00,30.1137266213,2.48948669434,8.85288775078,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  10:00:00,25.7169704051,1.55930860604,5.38630962283,0.0,2.68041601173,16.0824960704,1.10293184118,0.0,1.10293184118
 08/20  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,21.1845837122,0.382752609667,2.03047892638,0.0,2.68041601173,16.0824960704,1.10307207518,0.0,1.10307207518
 08/20  13:00:00,31.0042508645,1.71485908754,10.5180396007,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  14:00:00,35.5040447944,2.18215530009,14.5505373181,0.0,2.68041601173,16.0824960704,1.10306970512,0.0,1.10306970512
 08/20  15:00:00,31.6318738675,1.67576734736,11.184754344,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  16:00:00,33.7705192207,1.90630882083,13.0928582237,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  17:00:00,39.9144640406,2.77316488924,18.3699469752,0.0,2.68041601173,16.0824960704,1.10293174969,0.0,1.10293174969
 08/20  18:00:00,29.2251627765,1.6625815998,8.7912290005,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  19:00:00,21.4679464339,0.580252508584,2.1163417491,0.0,2.68041601173,16.0824960704,1.10297099623,0.0,1.10297099623
 08/20  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298869319,0.0,1.10298869319
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292713562,0.0,1.10292713562
 08/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297228258,0.0,1.10297228258
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309242028,0.0,1.10309242028
 08/21  06:00:00,59.5256562985,3.3300019899,0.0,24.4483874306,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  07:00:00,70.9151855784,3.32516319961,1.94633246174,16.8709641203,16.0824960704,32.6817896323,1.10352496369,0.0,1.10352496369
 08/21  08:00:00,135.787592814,3.63019877738,9.08872130232,4.40943204251,48.2474882111,70.4033123869,2.18814467442,0.0,2.18814467442
 08/21  09:00:00,128.567326813,3.67231928125,12.8602665165,1.72407175136,48.2474882111,62.0547409583,2.18840025394,0.0,2.18840025394
 08/21  10:00:00,128.802788642,3.61621942432,16.2642585487,0.538234811559,48.2474882111,60.1281475517,1.10431250545,0.0,1.10431250545
 08/21  11:00:00,132.632432367,3.53646001801,18.7347342028,0.050568882524,48.2474882111,62.0547409583,2.18892742686,0.0,2.18892742686
 08/21  12:00:00,136.010519723,3.77744914747,22.4667498186,0.0,48.2474882111,61.5103924513,3.27495834092,0.0,3.27495834092
 08/21  13:00:00,139.151277821,4.09726178969,23.1378522627,0.0,48.2474882111,63.6602354638,2.18958682017,0.0,2.18958682017
 08/21  14:00:00,134.770604575,4.0244352348,22.3620934835,0.0,48.2474882111,60.1281475517,2.18831436503,0.0,2.18831436503
 08/21  15:00:00,135.310982877,4.04117990963,22.885727111,0.0,48.2474882111,60.1281475517,1.1041400735,0.0,1.1041400735
 08/21  16:00:00,139.593391298,4.41233981594,23.907085515,0.0,48.2474882111,63.0180376616,2.18874348851,0.0,2.18874348851
 08/21  17:00:00,128.65438746,4.43105999614,23.8942751502,0.0,37.5258241642,62.7947880557,1.10383076542,0.0,1.10383076542
 08/21  18:00:00,85.6491986551,3.55600543308,19.2624140567,0.0,26.8041601173,36.0181789539,2.18722228158,0.0,2.18722228158
 08/21  19:00:00,78.1782001294,3.32804028077,14.5881718922,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/21  20:00:00,72.0844304215,3.32516319961,11.4936033184,0.749505350623,16.0824960704,28.0885557216,1.10345893625,0.0,1.10345893625
 08/21  21:00:00,71.8572989075,3.32516319961,7.56810272156,3.26493670461,16.0824960704,26.8041601173,1.10308600527,0.0,1.10308600527
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297238696,0.0,1.10297238696
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297193734,0.0,1.10297193734
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029711865,0.0,1.1029711865
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  06:00:00,54.0582764634,3.37952652847,3.2814903897,15.6499926671,5.36083202345,21.4433280938,1.10305445921,0.0,1.10305445921
 08/22  07:00:00,74.4035145013,3.32516319961,7.20588707186,15.0997384331,16.0824960704,32.6817896323,1.10351157896,0.0,1.10351157896
 08/22  08:00:00,135.604095923,3.61326268017,9.03394295751,4.29764959302,48.2474882111,70.4033123869,1.1042241762,0.0,1.1042241762
 08/22  09:00:00,123.105987866,3.46545992047,8.15452338382,1.17533529795,48.2474882111,62.0547409583,2.18841238159,0.0,2.18841238159
 08/22  10:00:00,121.153407875,3.43887863448,9.01284425161,0.317609132082,48.2474882111,60.1281475517,2.18857003023,0.0,2.18857003023
 08/22  11:00:00,124.31204748,3.52072463742,10.3906567537,0.0899968252395,48.2474882111,62.0547409583,2.18932849293,0.0,2.18932849293
 08/22  12:00:00,123.588544798,3.60963739904,10.1671239075,0.0454627346077,48.2474882111,61.5103924513,2.18988391356,0.0,2.18988391356
 08/22  13:00:00,126.578705256,3.68426313055,10.9782783565,0.0,48.2474882111,63.6602354638,3.27466754903,0.0,3.27466754903
 08/22  14:00:00,125.29589571,3.71847756548,13.1933422876,0.0,48.2474882111,60.1281475517,1.10410071388,0.0,1.10410071388
 08/22  15:00:00,124.82905751,3.75620458408,12.6887770692,0.0,48.2474882111,60.1281475517,2.18818412319,0.0,2.18818412319
 08/22  16:00:00,127.535906985,3.9909818856,12.270959133,0.0,48.2474882111,63.0180376616,2.18885217966,0.0,2.18885217966
 08/22  17:00:00,116.973138684,4.09137709614,12.5527092742,0.0,37.5258241642,62.7947880557,1.10384568626,0.0,1.10384568626
 08/22  18:00:00,76.6346016441,3.38887447541,10.3888523177,0.0260956858195,26.8041601173,36.0181789539,1.10360762101,0.0,1.10360762101
 08/22  19:00:00,71.0835087095,3.32516319961,6.60883062958,0.887526923806,26.8041601173,33.4493877451,1.10340960134,0.0,1.10340960134
 08/22  20:00:00,66.83797738,3.32516319961,2.92223324995,4.07442237769,16.0824960704,28.0885557216,1.10341437552,0.0,1.10341437552
 08/22  21:00:00,72.7035861458,3.32516319961,3.1369767708,8.54234989364,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297133929,0.0,1.10297133929
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297108863,0.0,1.10297108863
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297209685,0.0,1.10297209685
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307820494,0.0,1.10307820494
 08/23  06:00:00,61.8958162237,3.36203174432,0.0,26.7865176013,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  07:00:00,70.8589701697,3.32516319961,1.45893156427,17.3021496091,16.0824960704,32.6817896323,1.10346976859,0.0,1.10346976859
 08/23  08:00:00,133.277996668,3.71685656269,5.8643757397,5.0375236734,48.2474882111,70.4033123869,2.18835452453,0.0,2.18835452453
 08/23  09:00:00,125.196464678,3.7360717657,8.92744962761,2.22227402092,48.2474882111,62.0547409583,1.10420496848,0.0,1.10420496848
 08/23  10:00:00,124.388311911,3.6697469617,11.4570103548,0.877478737774,48.2474882111,60.1281475517,2.1886108209,0.0,2.1886108209
 08/23  11:00:00,126.344561944,3.58194596793,12.1472448112,0.304701900958,48.2474882111,62.0547409583,2.18882564212,0.0,2.18882564212
 08/23  12:00:00,126.414804973,3.71934699256,12.7304547662,0.198682457503,48.2474882111,61.5103924513,3.27480720533,0.0,3.27480720533
 08/23  13:00:00,129.206411049,3.72173633614,13.5685109435,0.0,48.2474882111,63.6602354638,2.18981292382,0.0,2.18981292382
 08/23  14:00:00,124.533476029,3.60403272043,12.5453674517,0.0,48.2474882111,60.1281475517,2.18822326669,0.0,2.18822326669
 08/23  15:00:00,123.539986599,3.6324833322,11.5234274096,0.0,48.2474882111,60.1281475517,1.10407034533,0.0,1.10407034533
 08/23  16:00:00,127.959029369,3.80580666116,12.8792567407,0.0,48.2474882111,63.0180376616,2.18908148656,0.0,2.18908148656
 08/23  17:00:00,116.311299102,3.81423883047,12.1680079571,0.0,37.5258241642,62.7947880557,1.10379197421,0.0,1.10379197421
 08/23  18:00:00,74.3491123206,3.32516319961,8.19316995576,0.0,26.8041601173,36.0181789539,1.10365825633,0.0,1.10365825633
 08/23  19:00:00,70.0624001966,3.32516319961,6.33617183116,0.13907720933,26.8041601173,33.4493877451,1.10355496849,0.0,1.10355496849
 08/23  20:00:00,68.0311589612,3.32516319961,4.91474194991,3.27509525887,16.0824960704,28.0885557216,1.10342677025,0.0,1.10342677025
 08/23  21:00:00,71.3983367484,3.32516319961,1.35544272432,9.01863454277,16.0824960704,26.8041601173,1.10309161457,0.0,1.10309161457
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297262349,0.0,1.10297262349
 08/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297279524,0.0,1.10297279524
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297258404,0.0,1.10297258404
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  06:00:00,63.4901875031,3.3594487487,0.0,28.3834718763,5.36083202345,21.4433280938,1.10304659726,0.0,1.10304659726
 08/24  07:00:00,71.3877395764,3.32516319961,0.28129698348,19.0085535966,16.0824960704,32.6817896323,1.10356235143,0.0,1.10356235143
 08/24  08:00:00,133.896527639,3.65325078144,6.28893221764,5.29510394811,48.2474882111,70.4033123869,1.10420425248,0.0,1.10420425248
 08/24  09:00:00,125.726074024,3.66462784976,9.51598929095,2.2347876199,48.2474882111,62.0547409583,2.18833196623,0.0,2.18833196623
 08/24  10:00:00,124.787453713,3.6363536659,11.9048118924,0.862212297873,48.2474882111,60.1281475517,2.188491477,0.0,2.188491477
 08/24  11:00:00,127.380193812,3.57765469385,13.2373681996,0.254501654657,48.2474882111,62.0547409583,2.18925053986,0.0,2.18925053986
 08/24  12:00:00,130.663792722,3.79367156493,16.9865411254,0.117259275188,48.2474882111,61.5103924513,2.18981024014,0.0,2.18981024014
 08/24  13:00:00,135.181524798,4.08262152731,19.182739502,0.0,48.2474882111,63.6602354638,2.18969370862,0.0,2.18969370862
 08/24  14:00:00,129.00546319,3.97643491421,16.6449524192,0.0,48.2474882111,60.1281475517,2.18866733081,0.0,2.18866733081
 08/24  15:00:00,129.133979349,3.85478508516,16.8951184075,0.0,48.2474882111,60.1281475517,2.18811879641,0.0,2.18811879641
 08/24  16:00:00,135.9489261,4.04946147641,20.6254986567,0.0,48.2474882111,63.0180376616,2.18878752489,0.0,2.18878752489
 08/24  17:00:00,119.974353684,3.98035344877,15.6649479209,0.0,37.5258241642,62.7947880557,1.10381720361,0.0,1.10381720361
 08/24  18:00:00,77.4688209517,3.32516319961,11.3128785868,0.0,26.8041601173,36.0181789539,1.10358231177,0.0,1.10358231177
 08/24  19:00:00,74.6107032778,3.32516319961,10.9092101021,0.11434201962,26.8041601173,33.4493877451,1.10331713399,0.0,1.10331713399
 08/24  20:00:00,73.5694813416,3.32516319961,8.36138009581,2.89944616006,16.0824960704,28.0885557216,1.10339206127,0.0,1.10339206127
 08/24  21:00:00,72.3079765062,3.32516319961,5.17060232606,6.11311469878,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297427639,0.0,1.10297427639
 08/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297258061,0.0,1.10297258061
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297219045,0.0,1.10297219045
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309216138,0.0,1.10309216138
 08/25  06:00:00,54.8998927839,3.3748859065,0.452172927052,19.3255670723,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  07:00:00,73.6714871957,3.32516319961,3.86427707273,17.7093211266,16.0824960704,32.6817896323,1.10344830739,0.0,1.10344830739
 08/25  08:00:00,137.001793018,3.61205297258,10.3624274988,4.36807185465,48.2474882111,70.4033123869,2.18829592784,0.0,2.18829592784
 08/25  09:00:00,128.213541374,3.46657740206,13.1930162524,1.2432784558,48.2474882111,62.0547409583,1.10417997192,0.0,1.10417997192
 08/25  10:00:00,127.976949353,3.44737163795,15.8776559846,0.267845873117,48.2474882111,60.1281475517,2.18856909124,0.0,2.18856909124
 08/25  11:00:00,129.109276827,3.53695413803,15.1998220094,0.0618314165122,48.2474882111,62.0547409583,2.18871650575,0.0,2.18871650575
 08/25  12:00:00,128.651137154,3.62619097344,15.2308015109,0.0278239129328,48.2474882111,61.5103924513,3.27473853382,0.0,3.27473853382
 08/25  13:00:00,132.341886661,3.77912493733,16.6465979549,0.0,48.2474882111,63.6602354638,2.18977316715,0.0,2.18977316715
 08/25  14:00:00,130.82038417,3.90255417032,18.5337541428,0.0,48.2474882111,60.1281475517,2.18818464036,0.0,2.18818464036
 08/25  15:00:00,136.022181586,4.03897034569,23.5991353834,0.0,48.2474882111,60.1281475517,1.10405184996,0.0,1.10405184996
 08/25  16:00:00,140.447273251,4.13644384668,25.0368634375,0.0,48.2474882111,63.0180376616,2.18904470715,0.0,2.18904470715
 08/25  17:00:00,123.441452841,4.00455410243,19.1078464244,0.0,37.5258241642,62.7947880557,1.10377702249,0.0,1.10377702249
 08/25  18:00:00,82.4241581638,3.32516319961,16.2682157989,0.0,26.8041601173,36.0181789539,1.10364366383,0.0,1.10364366383
 08/25  19:00:00,80.4767581503,3.32516319961,16.8708477233,0.0187592710056,26.8041601173,33.4493877451,1.10346779453,0.0,1.10346779453
 08/25  20:00:00,79.7975400581,3.32516319961,15.6160787451,1.8728062272,16.0824960704,28.0885557216,1.10341536088,0.0,1.10341536088
 08/25  21:00:00,79.163731117,3.32516319961,13.0717792409,5.06769239477,16.0824960704,26.8041601173,1.10308785587,0.0,1.10308785587
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297260301,0.0,1.10297260301
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297219082,0.0,1.10297219082
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297150117,0.0,1.10297150117
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  06:00:00,55.7443088051,3.36057742745,5.8107649485,14.8256995512,5.36083202345,21.4433280938,1.10304253449,0.0,1.10304253449
 08/26  07:00:00,56.8454920164,3.32516319961,9.47600530754,12.0941408803,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/26  08:00:00,81.7926120136,3.32516319961,14.3312509628,6.02405290721,26.8041601173,31.2995447326,1.1033542232,0.0,1.1033542232
 08/26  09:00:00,82.7668542664,3.32516319961,15.7832878697,3.29856594534,26.8041601173,33.5472370403,1.1035278233,0.0,1.1035278233
 08/26  10:00:00,81.4164833552,3.32516319961,16.9700138409,1.72476576626,26.8041601173,32.583940337,1.1034999762,0.0,1.1034999762
 08/26  11:00:00,82.5803938448,3.32516319961,16.625566565,0.985431224111,26.8041601173,34.8316326447,1.10363352134,0.0,1.10363352134
 08/26  12:00:00,80.5681090487,3.32516319961,15.7664836644,1.11662493305,26.8041601173,33.5472370403,1.10354092459,0.0,1.10354092459
 08/26  13:00:00,77.3210413513,3.32516319961,15.7567100174,0.448122091332,26.8041601173,30.9784458315,1.10347962482,0.0,1.10347962482
 08/26  14:00:00,51.3538758517,3.32516319961,16.3432725985,2.30404863346,8.04124803518,21.3317032909,1.10339032463,0.0,1.10339032463
 08/26  15:00:00,49.7516874592,3.32516319961,14.8681196511,3.46140879268,8.04124803518,20.0473076865,1.10326386067,0.0,1.10326386067
 08/26  16:00:00,50.3634274507,3.32516319961,13.5238455398,5.09632399441,8.04124803518,20.3684065876,1.10330561038,0.0,1.10330561038
 08/26  17:00:00,46.5705379455,3.32516319961,14.0378431919,8.50958597121,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304991727,0.0,1.10304991727
 08/26  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304940779,0.0,1.10304940779
 08/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029736861,0.0,1.1029736861
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297178825,0.0,1.10297178825
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293290291,0.0,1.10293290291
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304749436,0.0,1.10304749436
 08/27  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293565856,0.0,1.10293565856
 08/27  09:00:00,19.5683780773,0.191376304834,0.605649596269,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  10:00:00,20.4503119202,0.382752609667,1.29620713436,0.0,2.68041601173,16.0824960704,1.10297210382,0.0,1.10297210382
 08/27  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  12:00:00,20.7073068492,0.382752609667,1.55320206332,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  13:00:00,28.8578755305,1.72012421719,8.36639913711,0.0,2.68041601173,16.0824960704,1.10307610597,0.0,1.10307610597
 08/27  14:00:00,28.8170937306,1.59001808745,8.45572346696,0.0,2.68041601173,16.0824960704,1.10307220186,0.0,1.10307220186
 08/27  15:00:00,21.9075189742,0.51578000763,2.62038679034,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  16:00:00,26.3921309799,1.23620564016,6.38457316351,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  17:00:00,29.4596818392,1.80654780326,8.88178185972,0.0,2.68041601173,16.0824960704,1.10299238855,0.0,1.10299238855
 08/27  18:00:00,26.4152200562,1.44246647935,6.20140140069,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  19:00:00,19.6660291183,0.193417502861,0.70125943929,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293718506,0.0,1.10293718506
 08/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293438176,0.0,1.10293438176
 08/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293682315,0.0,1.10293682315
 08/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297005004,0.0,1.10297005004
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308966169,0.0,1.10308966169
 08/28  06:00:00,72.059531995,3.32516319961,0.0,34.519768584,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  07:00:00,76.4494775969,3.32516319961,1.58229749938,22.7692911012,16.0824960704,32.6817896323,1.10344027631,0.0,1.10344027631
 08/28  08:00:00,140.865653293,3.55329178371,12.2272829077,6.42583791006,48.2474882111,70.4033123869,2.18828167056,0.0,2.18828167056
 08/28  09:00:00,134.733248746,3.56716910156,18.3398382761,2.5155721052,48.2474882111,62.0547409583,1.10417376895,0.0,1.10417376895
 08/28  10:00:00,131.854823115,3.54006929842,19.0251774076,0.90550055163,48.2474882111,60.1281475517,2.18855059408,0.0,2.18855059408
 08/28  11:00:00,134.278564358,3.52472007767,20.1375769049,0.305598112206,48.2474882111,62.0547409583,2.18917978754,0.0,2.18917978754
 08/28  12:00:00,135.944159952,3.81790488669,22.1512263272,0.208707982023,48.2474882111,61.5103924513,3.27473967869,0.0,3.27473967869
 08/28  13:00:00,140.311633946,4.13349426031,24.2619759168,0.0,48.2474882111,63.6602354638,2.18977804267,0.0,2.18977804267
 08/28  14:00:00,137.716088986,4.05503564035,25.2769774885,0.0,48.2474882111,60.1281475517,2.1881929621,0.0,2.1881929621
 08/28  15:00:00,138.853614462,4.01407526379,26.4554633409,0.0,48.2474882111,60.1281475517,1.10407898123,0.0,1.10407898123
 08/28  16:00:00,144.046366727,4.34646991617,28.4259308441,0.0,48.2474882111,63.0180376616,2.18906054729,0.0,2.18906054729
 08/28  17:00:00,129.243827225,4.33126726353,24.5835076474,0.0,37.5258241642,62.7947880557,1.10378461633,0.0,1.10378461633
 08/28  18:00:00,82.3473586819,3.49982147347,16.0167580432,0.0,26.8041601173,36.0181789539,1.10370986523,0.0,1.10370986523
 08/28  19:00:00,75.1546471132,3.32516319961,11.5235452433,0.0439507138778,26.8041601173,33.4493877451,1.10354921344,0.0,1.10354921344
 08/28  20:00:00,74.0271543507,3.32516319961,10.5347477941,1.18375147087,16.0824960704,28.0885557216,1.10342480781,0.0,1.10342480781
 08/28  21:00:00,74.1681772738,3.32516319961,9.12505033101,4.01886746147,16.0824960704,26.8041601173,1.10309107364,0.0,1.10309107364
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297315218,0.0,1.10297315218
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029731771,0.0,1.1029731771
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297287951,0.0,1.10297287951
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  06:00:00,59.6408812665,3.36010842922,0.0,22.0661726259,5.36083202345,21.4433280938,1.10304679761,0.0,1.10304679761
 08/29  07:00:00,71.1579013617,3.32516319961,0.0,19.0600123653,16.0824960704,32.6817896323,1.10348039159,0.0,1.10348039159
 08/29  08:00:00,127.54642386,3.61297950542,0.992927169576,4.28127649303,48.2474882111,70.4033123869,1.10420936885,0.0,1.10420936885
 08/29  09:00:00,123.037880564,3.51781487198,7.64160292276,1.56779350627,48.2474882111,62.0547409583,2.18834715251,0.0,2.18834715251
 08/29  10:00:00,126.687596953,3.56776159711,14.2390121981,0.496747300812,48.2474882111,60.1281475517,2.18851417454,0.0,2.18851417454
 08/29  11:00:00,130.513168842,3.60577416143,16.5326344293,0.0640909881809,48.2474882111,62.0547409583,2.18928296596,0.0,2.18928296596
 08/29  12:00:00,130.460043467,3.88290706198,16.798383975,0.0124316730431,48.2474882111,61.5103924513,2.18985119929,0.0,2.18985119929
 08/29  13:00:00,131.876359227,4.16074001865,15.7994554393,0.0,48.2474882111,63.6602354638,3.27447642643,0.0,3.27447642643
 08/29  14:00:00,128.665665603,4.11421745449,16.1673722921,0.0,48.2474882111,60.1281475517,1.10409249162,0.0,1.10409249162
 08/29  15:00:00,130.038849306,4.07810770567,17.5766657432,0.0,48.2474882111,60.1281475517,2.18817476712,0.0,2.18817476712
 08/29  16:00:00,132.339151787,4.20908056235,16.8561052584,0.0,48.2474882111,63.0180376616,2.18885377915,0.0,2.18885377915
 08/29  17:00:00,120.028266591,4.14357532235,15.5556389548,0.0,37.5258241642,62.7947880557,1.10384808207,0.0,1.10384808207
 08/29  18:00:00,76.9082877839,3.33160237752,10.7459062411,0.0,26.8041601173,36.0181789539,1.1036110421,0.0,1.1036110421
 08/29  19:00:00,71.2060457735,3.32516319961,4.9365986977,0.214962586355,26.8041601173,33.4493877451,1.10334168776,0.0,1.10334168776
 08/29  20:00:00,65.4364930521,3.32516319961,0.724247879618,2.40359008678,16.0824960704,28.0885557216,1.10341992496,0.0,1.10341992496
 08/29  21:00:00,67.8279158183,3.32516319961,0.0,6.80365633692,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300780975,0.0,1.10300780975
 08/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297024694,0.0,1.10297024694
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297159756,0.0,1.10297159756
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308259026,0.0,1.10308259026
 08/30  06:00:00,62.8472201616,3.37094123118,0.0,25.2616787191,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  07:00:00,72.2653882464,3.32516319961,0.0,20.1674992501,16.0824960704,32.6817896323,1.10348112584,0.0,1.10348112584
 08/30  08:00:00,130.227250535,3.61809590481,2.94111954563,5.00879439246,48.2474882111,70.4033123869,2.18830451179,0.0,2.18830451179
 08/30  09:00:00,124.792356826,3.58091388717,8.9399586995,1.96081497562,48.2474882111,62.0547409583,1.10423099818,0.0,1.10423099818
 08/30  10:00:00,126.541567486,3.58629040432,13.8891236641,0.682077560659,48.2474882111,60.1281475517,2.1886672971,0.0,2.1886672971
 08/30  11:00:00,130.976163564,3.60791079747,16.95302048,0.104563022639,48.2474882111,62.0547409583,2.18889372159,0.0,2.18889372159
 08/30  12:00:00,135.158668681,3.93400478848,21.4371455004,0.0211976354766,48.2474882111,61.5103924513,3.27493648217,0.0,3.27493648217
 08/30  13:00:00,140.713453367,4.27803353741,24.5192560603,0.0,48.2474882111,63.6602354638,2.18990429407,0.0,2.18990429407
 08/30  14:00:00,132.969117356,4.20920419555,20.3758373034,0.0,48.2474882111,60.1281475517,2.18832113352,0.0,2.18832113352
 08/30  15:00:00,132.250082346,4.16049600457,19.7055104848,0.0,48.2474882111,60.1281475517,1.10412259375,0.0,1.10412259375
 08/30  16:00:00,135.087013738,4.17945130468,19.6335964662,0.0,48.2474882111,63.0180376616,2.18877005021,0.0,2.18877005021
 08/30  17:00:00,119.294292695,4.02712400431,14.9381163762,0.0,37.5258241642,62.7947880557,1.10384441324,0.0,1.10384441324
 08/30  18:00:00,78.7211441243,3.32714364476,12.5632213143,0.0,26.8041601173,36.0181789539,2.18731979108,0.0,2.18731979108
 08/30  19:00:00,75.1582370875,3.32516319961,8.86706222738,0.236690370718,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/30  20:00:00,71.252088384,3.32516319961,5.30715211528,3.63628118301,16.0824960704,28.0885557216,1.10335759036,0.0,1.10335759036
 08/30  21:00:00,74.6583105502,3.32516319961,6.9425946812,6.69145638771,16.0824960704,26.8041601173,1.10309338766,0.0,1.10309338766
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297279159,0.0,1.10297279159
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297332805,0.0,1.10297332805
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297348626,0.0,1.10297348626
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  06:00:00,57.2895341125,3.37891167718,0.0,19.696022224,5.36083202345,21.4433280938,1.10310879741,0.0,1.10310879741
 08/31  07:00:00,71.3364311694,3.32516319961,0.773300005048,18.4652421681,16.0824960704,32.6817896323,1.10353817339,0.0,1.10353817339
 08/31  08:00:00,129.582584037,3.61110489322,2.76327345189,4.54896499951,48.2474882111,70.4033123869,1.10403688874,0.0,1.10403688874
 08/31  09:00:00,118.1066753,3.46486034158,2.61668343856,1.71446225683,48.2474882111,62.0547409583,2.18850279779,0.0,2.18850279779
 08/31  10:00:00,116.963071182,3.44189920609,4.5163212518,0.620774867036,48.2474882111,60.1281475517,2.18842968267,0.0,2.18842968267
 08/31  11:00:00,125.078308511,3.56150008736,11.0411020475,0.165037113099,48.2474882111,62.0547409583,2.18946784788,0.0,2.18946784788
 08/31  12:00:00,131.425538155,3.89351335776,17.7003532773,0.0653507630092,48.2474882111,61.5103924513,2.19002092605,0.0,2.19002092605
 08/31  13:00:00,134.94002558,4.11895698043,18.904904831,0.0,48.2474882111,63.6602354638,3.27473344463,0.0,3.27473344463
 08/31  14:00:00,130.202259294,4.02408621897,17.7940972182,0.0,48.2474882111,60.1281475517,1.10417828858,0.0,1.10417828858
 08/31  15:00:00,130.358451162,4.05668404257,17.9176912623,0.0,48.2474882111,60.1281475517,2.18794849549,0.0,2.18794849549
 08/31  16:00:00,135.368364722,4.28191021949,19.8124885354,0.0,48.2474882111,63.0180376616,2.18903668963,0.0,2.18903668963
 08/31  17:00:00,122.592754449,4.25223717639,18.0114649584,0.0,37.5258241642,62.7947880557,1.10377580445,0.0,1.10377580445
 08/31  18:00:00,77.7786920954,3.37010572564,11.5778072045,0.0,26.8041601173,36.0181789539,1.10356837093,0.0,1.10356837093
 08/31  19:00:00,73.1534999165,3.32516319961,6.7763561904,0.322659236689,26.8041601173,33.4493877451,1.10332921608,0.0,1.10332921608
 08/31  20:00:00,67.7889080382,3.32516319961,3.11413038835,2.3661225641,16.0824960704,28.0885557216,1.10339712214,0.0,1.10339712214
 08/31  21:00:00,67.7314865557,3.32516319961,0.470761136282,6.23646593805,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302107397,0.0,1.10302107397
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297344603,0.0,1.10297344603
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297360559,0.0,1.10297360559
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308075641,0.0,1.10308075641
 09/01  06:00:00,61.7280182393,3.38089363913,6.2880309635,17.8444934253,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  07:00:00,77.4987733329,3.32516319961,6.21876766139,19.1821166752,16.0824960704,32.6817896323,1.10348775498,0.0,1.10348775498
 09/01  08:00:00,138.883184899,3.5694108371,10.2512257104,6.40330765908,48.2474882111,70.4033123869,2.18817281725,0.0,2.18817281725
 09/01  09:00:00,128.052770783,3.42795575475,12.20653849,2.10760727506,48.2474882111,62.0547409583,2.18854438337,0.0,2.18854438337
 09/01  10:00:00,125.940580947,3.40057499483,13.5848404352,0.571089659615,48.2474882111,60.1281475517,1.10439358538,0.0,1.10439358538
 09/01  11:00:00,129.477635805,3.48626077376,15.6570145816,0.0236911859699,48.2474882111,62.0547409583,2.18910117425,0.0,2.18910117425
 09/01  12:00:00,129.482572648,3.62170338635,16.0914820044,0.00306650082241,48.2474882111,61.5103924513,3.27490732894,0.0,3.27490732894
 09/01  13:00:00,132.443088929,3.92791267029,16.59901249,0.0,48.2474882111,63.6602354638,2.18980560238,0.0,2.18980560238
 09/01  14:00:00,129.158298599,3.98036011057,16.793862632,0.0,48.2474882111,60.1281475517,2.18839630982,0.0,2.18839630982
 09/01  15:00:00,129.563319206,3.95000944932,17.2292338995,0.0,48.2474882111,60.1281475517,1.10415275092,0.0,1.10415275092
 09/01  16:00:00,132.492862064,4.00860284465,17.2102932528,0.0,48.2474882111,63.0180376616,2.18871757991,0.0,2.18871757991
 09/01  17:00:00,119.226434958,3.85625618431,15.0411264592,0.0,37.5258241642,62.7947880557,2.18781031159,0.0,2.18781031159
 09/01  18:00:00,79.0001242799,3.32516319961,12.8132130844,0.0309688305697,26.8041601173,36.0181789539,1.10363450945,0.0,1.10363450945
 09/01  19:00:00,75.3352798332,3.32516319961,8.62629079168,0.654504552143,26.8041601173,33.4493877451,1.10331769823,0.0,1.10331769823
 09/01  20:00:00,71.8077837327,3.32516319961,5.2908795411,4.20824910583,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/01  21:00:00,72.6864406521,3.32516319961,3.53495105727,8.12723011348,16.0824960704,26.8041601173,1.10322804352,0.0,1.10322804352
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297332085,0.0,1.10297332085
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297369689,0.0,1.10297369689
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297374297,0.0,1.10297374297
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,60.8525542664,3.35099513643,2.35646030426,20.9304986144,5.36083202345,21.4433280938,1.10314413037,0.0,1.10314413037
 09/02  07:00:00,61.4930822744,3.32516319961,4.41002685109,21.8077095947,5.36083202345,26.5809105114,1.10319481923,0.0,1.10319481923
 09/02  08:00:00,77.6286629391,3.32516319961,3.85750549916,12.3338492963,26.8041601173,31.2995447326,0.02,0.0,0.02
 09/02  09:00:00,81.8306673962,3.32516319961,6.20384402155,11.9418229233,26.8041601173,33.5472370403,1.10349395462,0.0,1.10349395462
 09/02  10:00:00,77.6914806622,3.32516319961,5.17219948498,9.79757742923,26.8041601173,32.583940337,1.10358994558,0.0,1.10358994558
 09/02  11:00:00,77.5719915032,3.32516319961,2.4350953679,10.1675000796,26.8041601173,34.8316326447,2.18728175246,0.0,2.18728175246
 09/02  12:00:00,77.5044626183,3.32516319961,6.20693012892,7.61253203811,26.8041601173,33.5472370403,1.10356456458,0.0,1.10356456458
 09/02  13:00:00,78.8766550904,3.32516319961,10.19756473,7.56288111789,26.8041601173,30.9784458315,1.10351464982,0.0,1.10351464982
 09/02  14:00:00,54.0101659488,3.32516319961,8.54457175963,12.7590395694,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/02  15:00:00,53.3537442312,3.32516319961,6.27087935094,15.6607058648,8.04124803518,20.0473076865,1.10330953975,0.0,1.10330953975
 09/02  16:00:00,58.1982971622,3.32516319961,8.04470610844,18.4103331373,8.04124803518,20.3684065876,1.10331296061,0.0,1.10331296061
 09/02  17:00:00,54.8457041044,3.32516319961,7.53336233416,23.2892329879,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311207292,0.0,1.10311207292
 09/02  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305340112,0.0,1.10305340112
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313094688,0.0,1.10313094688
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297204358,0.0,1.10297204358
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293748418,0.0,1.10293748418
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030440636,0.0,1.1030440636
 09/03  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029708072,0.0,1.1029708072
 09/03  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293691751,0.0,1.10293691751
 09/03  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301155379,0.0,1.10301155379
 09/03  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301554651,0.0,1.10301554651
 09/03  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297330577,0.0,1.10297330577
 09/03  17:00:00,20.9205815519,0.574128914501,1.57510046125,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292895657,0.0,1.10292895657
 09/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305174522,0.0,1.10305174522
 09/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293279137,0.0,1.10293279137
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293732917,0.0,1.10293732917
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303606998,0.0,1.10303606998
 09/04  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296944757,0.0,1.10296944757
 09/04  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  09:00:00,19.2174108814,0.191376304834,0.254682400347,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  10:00:00,19.7038908197,0.382752609667,0.5497860338,0.0,2.68041601173,16.0824960704,1.10296921767,0.0,1.10296921767
 09/04  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301317853,0.0,1.10301317853
 09/04  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301249814,0.0,1.10301249814
 09/04  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293384132,0.0,1.10293384132
 09/04  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297067176,0.0,1.10297067176
 09/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304196434,0.0,1.10304196434
 09/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292833622,0.0,1.10292833622
 09/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297417152,0.0,1.10297417152
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030340021,0.0,1.1030340021
 09/05  06:00:00,87.7304154985,3.32516319961,0.0,47.7233187542,5.36083202345,21.4433280938,1.10304175847,0.0,1.10304175847
 09/05  07:00:00,85.0508038423,3.32516319961,0.0,32.952914846,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/05  08:00:00,135.342193237,3.44499523793,1.57530379645,11.6626535105,48.2474882111,70.4033123869,2.18805105687,0.0,2.18805105687
 09/05  09:00:00,126.03283901,3.3974251494,6.97099304959,5.35375154782,48.2474882111,62.0547409583,2.18845258439,0.0,2.18845258439
 09/05  10:00:00,123.601375512,3.39521963817,9.08165243534,2.74042758171,48.2474882111,60.1281475517,1.10422909961,0.0,1.10422909961
 09/05  11:00:00,125.857915873,3.41304164038,10.7622899699,1.37191499898,48.2474882111,62.0547409583,3.27374501076,0.0,3.27374501076
 09/05  12:00:00,125.984036184,3.48924045275,11.6857071913,1.04276778313,48.2474882111,61.5103924513,2.18985757316,0.0,2.18985757316
 09/05  13:00:00,126.565482437,3.51503164896,10.9168595412,0.217427478037,48.2474882111,63.6602354638,2.18967301745,0.0,2.18967301745
 09/05  14:00:00,121.546849109,3.4250033964,9.72710550606,0.0106643499925,48.2474882111,60.1281475517,2.18858856527,0.0,2.18858856527
 09/05  15:00:00,118.471272872,3.43059214166,6.59820376439,0.0584011094253,48.2474882111,60.1281475517,1.10412445575,0.0,1.10412445575
 09/05  16:00:00,119.789389321,3.53127215063,4.9841512036,0.0,48.2474882111,63.0180376616,2.18893566228,0.0,2.18893566228
 09/05  17:00:00,109.507053922,3.63399735957,5.54400424866,0.0,37.5258241642,62.7947880557,2.18785776762,0.0,2.18785776762
 09/05  18:00:00,72.1580940198,3.32516319961,5.56277110835,0.439380546604,26.8041601173,36.0181789539,1.10360705004,0.0,1.10360705004
 09/05  19:00:00,75.0841972618,3.32516319961,1.87803945631,4.68433998278,26.8041601173,33.4493877451,1.10339200373,0.0,1.10339200373
 09/05  20:00:00,76.9376241371,3.32516319961,0.0,14.6289690514,16.0824960704,28.0885557216,1.10340412864,0.0,1.10340412864
 09/05  21:00:00,80.5087747621,3.32516319961,0.0,19.4845152807,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297426216,0.0,1.10297426216
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
