Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297432542,0.0,1.10297432542
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297430344,0.0,1.10297430344
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308798132,0.0,1.10308798132
 09/06  06:00:00,79.4919200489,3.32516319961,0.0,39.4848233046,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,81.7140592003,3.32516319961,0.0,29.616170204,16.0824960704,32.6817896323,1.10351116485,0.0,1.10351116485
 09/06  08:00:00,134.348771434,3.5112476961,0.0,12.1782830455,48.2474882111,70.4033123869,2.18829515867,0.0,2.18829515867
 09/06  09:00:00,120.819919236,3.42912917323,0.851710934229,6.22840986478,48.2474882111,62.0547409583,1.10435209204,0.0,1.10435209204
 09/06  10:00:00,120.532075433,3.40238098426,5.52463246971,3.2209861223,48.2474882111,60.1281475517,2.18843950547,0.0,2.18843950547
 09/06  11:00:00,123.409733629,3.44243608066,7.84389211475,1.81273617014,48.2474882111,62.0547409583,2.18938258183,0.0,2.18938258183
 09/06  12:00:00,123.896026597,3.52583506507,9.14028670422,1.46358407165,48.2474882111,61.5103924513,3.27464600544,0.0,3.27464600544
 09/06  13:00:00,125.662533023,3.57915021057,9.98248867209,0.184730371564,48.2474882111,63.6602354638,2.18973851172,0.0,2.18973851172
 09/06  14:00:00,120.477815078,3.46075844145,8.3780542145,0.254926564685,48.2474882111,60.1281475517,2.18816382246,0.0,2.18816382246
 09/06  15:00:00,118.761870556,3.45558755607,5.91977933582,1.00242780714,48.2474882111,60.1281475517,1.10404917382,0.0,1.10404917382
 09/06  16:00:00,119.943593507,3.54644325257,3.5128939034,1.61029038444,48.2474882111,63.0180376616,2.18906279982,0.0,2.18906279982
 09/06  17:00:00,109.187700369,3.63589200709,2.40418101112,2.81857503663,37.5258241642,62.7947880557,1.10378833116,0.0,1.10378833116
 09/06  18:00:00,74.3516289644,3.32516319961,2.12707473754,6.068611862,26.8041601173,36.0181789539,1.10371655292,0.0,1.10371655292
 09/06  19:00:00,79.9229679466,3.32516319961,0.483860564144,10.9172895597,26.8041601173,33.4493877451,1.10348361603,0.0,1.10348361603
 09/06  20:00:00,79.8608123772,3.32516319961,0.0,17.5521572915,16.0824960704,28.0885557216,1.10343377655,0.0,1.10343377655
 09/06  21:00:00,82.3982322117,3.32516319961,0.0,21.3739727304,16.0824960704,26.8041601173,1.10309587755,0.0,1.10309587755
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297353515,0.0,1.10297353515
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297408283,0.0,1.10297408283
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297432471,0.0,1.10297432471
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  06:00:00,82.736348323,3.32516319961,0.0,42.7292515787,5.36083202345,21.4433280938,1.103053703,0.0,1.103053703
 09/07  07:00:00,83.464254014,3.32516319961,0.0,31.3663650176,16.0824960704,32.6817896323,1.10350598378,0.0,1.10350598378
 09/07  08:00:00,135.150367637,3.51336191191,0.0,12.9777650328,48.2474882111,70.4033123869,1.10425297191,0.0,1.10425297191
 09/07  09:00:00,122.627500433,3.44591510244,2.17438829358,6.69652777361,48.2474882111,62.0547409583,2.1884428302,0.0,2.1884428302
 09/07  10:00:00,118.484132353,3.42270795196,3.02008624211,3.65726230164,48.2474882111,60.1281475517,2.18863022139,0.0,2.18863022139
 09/07  11:00:00,119.657700514,3.44439623036,3.53370288814,2.36893213194,48.2474882111,62.0547409583,2.18942678977,0.0,2.18942678977
 09/07  12:00:00,119.905259797,3.52828173317,4.61790975788,1.99274754958,48.2474882111,61.5103924513,2.19001697348,0.0,2.19001697348
 09/07  13:00:00,123.430983793,3.55623579383,7.56825287114,0.390331359555,48.2474882111,63.6602354638,3.27475617173,0.0,3.27475617173
 09/07  14:00:00,119.936072759,3.46174495302,8.06021447495,0.0300374745173,48.2474882111,60.1281475517,1.10418949256,0.0,1.10418949256
 09/07  15:00:00,118.952248459,3.46561115384,7.10042617536,0.00213527249751,48.2474882111,60.1281475517,2.18797922623,0.0,2.18797922623
 09/07  16:00:00,122.265334705,3.57114473055,7.42022400798,0.0,48.2474882111,63.0180376616,2.18909096194,0.0,2.18909096194
 09/07  17:00:00,109.977891255,3.67377054314,5.97506839791,0.0,37.5258241642,62.7947880557,1.10380146052,0.0,1.10380146052
 09/07  18:00:00,69.6702530906,3.32516319961,3.25973855242,0.254572173334,26.8041601173,36.0181789539,1.10359528553,0.0,1.10359528553
 09/07  19:00:00,74.3096752866,3.32516319961,2.23503723979,3.55282022407,26.8041601173,33.4493877451,1.10335202445,0.0,1.10335202445
 09/07  20:00:00,74.602401397,3.32516319961,0.537067829969,11.7566784813,16.0824960704,28.0885557216,1.10342414671,0.0,1.10342414671
 09/07  21:00:00,76.6929722265,3.32516319961,0.0,15.6687127452,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305776897,0.0,1.10305776897
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297364912,0.0,1.10297364912
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297346051,0.0,1.10297346051
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303027704,0.0,1.10303027704
 09/08  06:00:00,80.3072407634,3.32516319961,0.0,40.3001440191,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  07:00:00,86.101881667,3.32516319961,0.0,34.0039926707,16.0824960704,32.6817896323,1.10321289367,0.0,1.10321289367
 09/08  08:00:00,139.92035316,3.49423509043,0.0,17.7668773777,48.2474882111,70.4033123869,2.18816901329,0.0,2.18816901329
 09/08  09:00:00,128.268255165,3.37327565449,0.0,14.5843102473,48.2474882111,62.0547409583,2.18843069454,0.0,2.18843069454
 09/08  10:00:00,123.161124889,3.3444788869,0.0,11.4325701449,48.2474882111,60.1281475517,1.10422127616,0.0,1.10422127616
 09/08  11:00:00,121.370654076,3.40642388188,0.0,7.65356093062,48.2474882111,62.0547409583,2.18926926824,0.0,2.18926926824
 09/08  12:00:00,121.397321645,3.47326243428,0.575250179626,7.58248827409,48.2474882111,61.5103924513,3.27484382893,0.0,3.27484382893
 09/08  13:00:00,122.818702504,3.49353311071,2.33337061382,5.07563501035,48.2474882111,63.6602354638,2.18968401682,0.0,2.18968401682
 09/08  14:00:00,117.733568471,3.40896625736,4.1532817129,1.7872446442,48.2474882111,60.1281475517,2.18860439481,0.0,2.18860439481
 09/08  15:00:00,119.274505622,3.4227149841,6.8536002208,0.614114560522,48.2474882111,60.1281475517,1.10413452655,0.0,1.10413452655
 09/08  16:00:00,121.497709577,3.52606419978,6.60328911917,0.0943902911348,48.2474882111,63.0180376616,2.1889638583,0.0,2.1889638583
 09/08  17:00:00,111.619506509,3.62178295437,5.46196439202,2.20670684841,37.5258241642,62.7947880557,2.18788800676,0.0,2.18788800676
 09/08  18:00:00,80.4130216088,3.32516319961,5.17184627686,9.0852329671,26.8041601173,36.0181789539,1.10362202978,0.0,1.10362202978
 09/08  19:00:00,87.5921579374,3.32516319961,3.54437264206,13.0586341392,26.8041601173,33.4493877451,1.10333065419,0.0,1.10333065419
 09/08  20:00:00,81.7781692775,3.32516319961,0.53465304686,18.9348611449,16.0824960704,28.0885557216,1.10341964625,0.0,1.10341964625
 09/08  21:00:00,83.1656169324,3.32516319961,0.0,22.1413574511,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029724803,0.0,1.1029724803
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297324041,0.0,1.10297324041
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297371726,0.0,1.10297371726
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309500447,0.0,1.10309500447
 09/09  06:00:00,81.2788943871,3.32516319961,0.0,41.2717976428,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/09  07:00:00,68.0308109926,3.32516319961,0.0,32.7554651641,5.36083202345,26.5809105114,1.10322137935,0.0,1.10322137935
 09/09  08:00:00,80.9391806806,3.32516319961,0.549226384978,18.952646152,26.8041601173,31.2995447326,1.10339084887,0.0,1.10339084887
 09/09  09:00:00,82.1302831475,3.32516319961,5.73553332752,12.7097493687,26.8041601173,33.5472370403,1.10364225849,0.0,1.10364225849
 09/09  10:00:00,75.8288012378,3.32516319961,6.45398953915,6.65310795066,26.8041601173,32.583940337,1.1035582403,0.0,1.1035582403
 09/09  11:00:00,78.5168802374,3.32516319961,8.40952646825,5.13795771346,26.8041601173,34.8316326447,1.10366149574,0.0,1.10366149574
 09/09  12:00:00,79.4512608457,3.37556424742,11.5754391775,4.14042016915,26.8041601173,33.5472370403,1.10358592013,0.0,1.10358592013
 09/09  13:00:00,79.5714406275,3.54412225134,15.1206598119,3.11561252129,26.8041601173,30.9784458315,1.10354224922,0.0,1.10354224922
 09/09  14:00:00,52.821061569,3.45506007629,17.6418403555,2.34276971707,8.04124803518,21.3317032909,1.1033902873,0.0,1.1033902873
 09/09  15:00:00,50.0626844693,3.32847267848,17.9980613659,0.639154609195,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/09  16:00:00,49.9496922964,3.32516319961,16.9039293567,1.30250502324,8.04124803518,20.3684065876,1.10327175774,0.0,1.10327175774
 09/09  17:00:00,43.8661217507,3.32516319961,17.0156101584,2.82740280992,2.68041601173,18.0090894769,1.10304696128,0.0,1.10304696128
 09/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309560231,0.0,1.10309560231
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313893698,0.0,1.10313893698
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297376682,0.0,1.10297376682
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293657746,0.0,1.10293657746
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029383097,0.0,1.1029383097
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293747088,0.0,1.10293747088
 09/10  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293253898,0.0,1.10293253898
 09/10  10:00:00,21.2773362159,0.478440762084,2.02754327761,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030136763,0.0,1.1030136763
 09/10  12:00:00,28.952850727,1.42734824126,8.75415030951,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  13:00:00,35.4718742804,2.26302474653,14.4374973577,0.0,2.68041601173,16.0824960704,1.1032031151,0.0,1.1032031151
 09/10  14:00:00,36.9106882311,2.40058599169,15.7387500632,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,31.8898878734,1.64036886418,11.478166833,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  16:00:00,27.9344112358,1.13733646107,8.0257225985,0.0,2.68041601173,16.0824960704,1.10298901555,0.0,1.10298901555
 09/10  17:00:00,27.8731567444,1.20732274067,7.89448182757,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293566594,0.0,1.10293566594
 09/10  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030434239,0.0,1.1030434239
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293597216,0.0,1.10293597216
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297465519,0.0,1.10297465519
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297485091,0.0,1.10297485091
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  06:00:00,76.6940152575,3.32516319961,0.0,36.6869185132,5.36083202345,21.4433280938,1.10305573274,0.0,1.10305573274
 09/11  07:00:00,78.5799941412,3.32516319961,0.49398846673,25.9881166781,16.0824960704,32.6817896323,1.10351452048,0.0,1.10351452048
 09/11  08:00:00,141.753892525,3.46341213852,11.8020133196,7.82922637462,48.2474882111,70.4033123869,1.10426943288,0.0,1.10426943288
 09/11  09:00:00,135.52088091,3.49756653759,18.601642327,3.11100278217,48.2474882111,62.0547409583,2.18848348628,0.0,2.18848348628
 09/11  10:00:00,131.73263233,3.46758191361,18.1661628272,1.71481173259,48.2474882111,60.1281475517,2.18868133351,0.0,2.18868133351
 09/11  11:00:00,133.57678564,3.60286698392,18.9648927283,0.69835666391,48.2474882111,62.0547409583,2.18912687693,0.0,2.18912687693
 09/11  12:00:00,135.496161741,3.98252717684,21.0589464576,0.688367350309,48.2474882111,61.5103924513,2.19009738814,0.0,2.19009738814
 09/11  13:00:00,139.491399825,4.2907412242,23.2758033603,0.00869147102558,48.2474882111,63.6602354638,3.27489496697,0.0,3.27489496697
 09/11  14:00:00,137.651573131,4.20442823409,25.0630690405,0.0,48.2474882111,60.1281475517,1.10403646829,0.0,1.10403646829
 09/11  15:00:00,137.938494502,4.01198716352,25.5424314815,0.0,48.2474882111,60.1281475517,2.18820386182,0.0,2.18820386182
 09/11  16:00:00,141.326399444,4.05545746793,25.9969760091,0.0,48.2474882111,63.0180376616,2.18921453777,0.0,2.18921453777
 09/11  17:00:00,131.174963286,3.97749309949,26.8684178725,0.0,37.5258241642,62.7947880557,1.10385595273,0.0,1.10385595273
 09/11  18:00:00,90.0126666776,3.34336467349,23.8385228388,0.0,26.8041601173,36.0181789539,1.10364648453,0.0,1.10364648453
 09/11  19:00:00,91.0704369464,3.32516319961,20.0009192444,0.0803665458728,26.8041601173,33.4493877451,1.10343166704,0.0,1.10343166704
 09/11  20:00:00,77.9537113558,3.32516319961,14.0570773789,1.58797889118,16.0824960704,28.0885557216,1.10347254085,0.0,1.10347254085
 09/11  21:00:00,74.7062049418,3.32516319961,8.10989089777,5.57205456274,16.0824960704,26.8041601173,1.10308173528,0.0,1.10308173528
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297491887,0.0,1.10297491887
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297497306,0.0,1.10297497306
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297482795,0.0,1.10297482795
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  06:00:00,68.9004726045,3.34397555329,0.0,26.4072301732,5.36083202345,21.4433280938,1.10305522244,0.0,1.10305522244
 09/12  07:00:00,72.5646161524,3.32516319961,0.552027358661,19.9146997974,16.0824960704,32.6817896323,0.775721312612,0.0,0.775721312612
 09/12  08:00:00,136.021760874,3.58819014029,7.83215260021,5.94217744124,48.2474882111,70.4033123869,1.43186110203,0.0,1.43186110203
 09/12  09:00:00,130.833628921,3.63577986615,14.5524665724,2.33471321912,48.2474882111,62.0547409583,2.18860621721,0.0,2.18860621721
 09/12  10:00:00,128.903135135,3.58060934962,15.8871219385,1.05132798948,48.2474882111,60.1281475517,2.18853127521,0.0,2.18853127521
 09/12  11:00:00,130.912266512,3.73371747243,16.5420457072,0.325834069304,48.2474882111,62.0547409583,2.18908732745,0.0,2.18908732745
 09/12  12:00:00,136.76148922,4.15826224022,22.6735486142,0.163357608823,48.2474882111,61.5103924513,2.19008402761,0.0,2.19008402761
 09/12  13:00:00,142.926639143,4.46498074745,26.5454946261,0.0,48.2474882111,63.6602354638,2.18991583817,0.0,2.18991583817
 09/12  14:00:00,139.829409421,4.31884767083,27.1264858929,0.0,48.2474882111,60.1281475517,2.18862811267,0.0,2.18862811267
 09/12  15:00:00,139.566787169,4.3656183656,26.8170929465,0.0,48.2474882111,60.1281475517,2.18824137414,0.0,2.18824137414
 09/12  16:00:00,143.059725491,4.63125651346,27.1545030109,0.0,48.2474882111,63.0180376616,2.18882840887,0.0,2.18882840887
 09/12  17:00:00,128.668756334,4.35378956119,23.9859144585,0.0,37.5258241642,62.7947880557,1.10384284796,0.0,1.10384284796
 09/12  18:00:00,83.4598714969,3.39317750058,17.2359148311,0.0,26.8041601173,36.0181789539,1.1036109762,0.0,1.1036109762
 09/12  19:00:00,84.6742690589,3.32516319961,13.4460656309,0.23905227191,26.8041601173,33.4493877451,1.10341689275,0.0,1.10341689275
 09/12  20:00:00,74.519061873,3.32516319961,10.4997402523,1.71066653503,16.0824960704,28.0885557216,1.10342875902,0.0,1.10342875902
 09/12  21:00:00,75.3312832723,3.32516319961,9.36258774894,4.94443604208,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301248847,0.0,1.10301248847
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297447214,0.0,1.10297447214
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297449999,0.0,1.10297449999
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309247124,0.0,1.10309247124
 09/13  06:00:00,65.8642442392,3.3757780563,0.0,23.3391993049,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  07:00:00,70.2860043775,3.32516319961,0.0,18.1881153812,16.0824960704,32.6817896323,1.10350991186,0.0,1.10350991186
 09/13  08:00:00,133.972770676,3.5715119213,7.18115381868,4.56086424369,48.2474882111,70.4033123869,2.18842072695,0.0,2.18842072695
 09/13  09:00:00,132.294239313,3.55494746922,16.945447564,1.48317501603,48.2474882111,62.0547409583,2.18849332421,0.0,2.18849332421
 09/13  10:00:00,131.92527262,3.5568991976,19.6304481513,0.353849413767,48.2474882111,60.1281475517,1.10437963949,0.0,1.10437963949
 09/13  11:00:00,134.765614061,3.72100856952,20.7339362284,0.0,48.2474882111,62.0547409583,2.18910172782,0.0,2.18910172782
 09/13  12:00:00,137.056485374,4.06586110149,23.2243035155,0.0,48.2474882111,61.5103924513,3.27498238981,0.0,3.27498238981
 09/13  13:00:00,142.895503992,4.4545463695,26.5247938531,0.0,48.2474882111,63.6602354638,2.18989524738,0.0,2.18989524738
 09/13  14:00:00,142.316857898,4.57820812275,29.3545739186,0.0,48.2474882111,60.1281475517,2.18849672807,0.0,2.18849672807
 09/13  15:00:00,143.49490758,4.59614974892,30.5146819747,0.0,48.2474882111,60.1281475517,1.10408383826,0.0,1.10408383826
 09/13  16:00:00,147.308425778,4.78973757223,31.2447222389,0.0,48.2474882111,63.0180376616,2.18887231164,0.0,2.18887231164
 09/13  17:00:00,133.632298622,4.49878101743,28.8044652905,0.0,37.5258241642,62.7947880557,2.18797161786,0.0,2.18797161786
 09/13  18:00:00,86.007608979,3.41581135441,19.7610184594,0.0,26.8041601173,36.0181789539,1.10359255065,0.0,1.10359255065
 09/13  19:00:00,85.0147553354,3.34610985841,11.4172215605,0.120102626713,26.8041601173,33.4493877451,1.10338401783,0.0,1.10338401783
 09/13  20:00:00,71.7806967828,3.32516319961,8.05790938739,1.41413230971,16.0824960704,28.0885557216,1.10339681389,0.0,1.10339681389
 09/13  21:00:00,68.8646937943,3.32516319961,2.95170973886,4.88872457411,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297559761,0.0,1.10297559761
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297554549,0.0,1.10297554549
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297549274,0.0,1.10297549274
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308934427,0.0,1.10308934427
 09/14  06:00:00,64.8253992495,3.38530443814,0.0,22.2908279333,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  07:00:00,71.0113288536,3.32516319961,0.904989402023,18.0084504552,16.0824960704,32.6817896323,1.10351745637,0.0,1.10351745637
 09/14  08:00:00,135.448064014,3.57654186008,8.94077275962,4.27150870215,48.2474882111,70.4033123869,2.18833289328,0.0,2.18833289328
 09/14  09:00:00,128.117531935,3.45162193599,12.8589438818,1.49629685392,48.2474882111,62.0547409583,1.10438212907,0.0,1.10438212907
 09/14  10:00:00,127.142326777,3.43543117854,14.8358935463,0.486926195042,48.2474882111,60.1281475517,2.1885123366,0.0,2.1885123366
 09/14  11:00:00,128.971320402,3.55611305902,15.0976677128,0.00687036697955,48.2474882111,62.0547409583,2.18919294643,0.0,2.18919294643
 09/14  12:00:00,131.186359078,3.83941464249,17.5806236792,0.0,48.2474882111,61.5103924513,3.27485230345,0.0,3.27485230345
 09/14  13:00:00,139.023287373,4.24786596045,22.8592576438,0.0,48.2474882111,63.6602354638,2.18990671035,0.0,2.18990671035
 09/14  14:00:00,134.052537797,4.33761433684,21.3308476037,0.0,48.2474882111,60.1281475517,2.18833625209,0.0,2.18833625209
 09/14  15:00:00,129.576935245,4.23206828889,16.960791099,0.0,48.2474882111,60.1281475517,1.10414308787,0.0,1.10414308787
 09/14  16:00:00,131.521203472,4.27287290035,15.9743646047,0.0,48.2474882111,63.0180376616,2.18856582578,0.0,2.18856582578
 09/14  17:00:00,118.570736413,4.13434541958,14.1073386796,0.0,37.5258241642,62.7947880557,2.18759844927,0.0,2.18759844927
 09/14  18:00:00,74.3300803242,3.32855968305,8.12214667429,0.0485948015944,26.8041601173,36.0181789539,1.1035915473,0.0,1.1035915473
 09/14  19:00:00,79.7888349167,3.32516319961,5.72119486591,0.611155561329,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/14  20:00:00,69.9282090068,3.32516319961,3.82777791059,3.79177601046,16.0824960704,28.0885557216,1.10340455797,0.0,1.10340455797
 09/14  21:00:00,70.9503339371,3.32516319961,2.18890856158,7.7371658942,16.0824960704,26.8041601173,1.10311659651,0.0,1.10311659651
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297411442,0.0,1.10297411442
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297452092,0.0,1.10297452092
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297464194,0.0,1.10297464194
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  06:00:00,65.9630645269,3.37787705117,0.0,23.4359205977,5.36083202345,21.4433280938,1.10312953245,0.0,1.10312953245
 09/15  07:00:00,70.2562398821,3.32516319961,0.0,18.1583508858,16.0824960704,32.6817896323,1.10351498043,0.0,1.10351498043
 09/15  08:00:00,130.327082496,3.5680324672,3.31300412775,4.78680520869,48.2474882111,70.4033123869,1.10415688399,0.0,1.10415688399
 09/15  09:00:00,125.717937009,3.46719996775,10.0529018785,1.88716589885,48.2474882111,62.0547409583,2.18853959996,0.0,2.18853959996
 09/15  10:00:00,124.579194255,3.46873731639,11.8736389172,0.852742164185,48.2474882111,60.1281475517,2.18874104722,0.0,2.18874104722
 09/15  11:00:00,128.510600678,3.55021119622,14.5496959627,0.100024256027,48.2474882111,62.0547409583,2.18920370071,0.0,2.18920370071
 09/15  12:00:00,130.134786327,3.58343630843,16.4646742906,0.320354971964,48.2474882111,61.5103924513,2.19009768349,0.0,2.19009768349
 09/15  13:00:00,129.458238047,3.62058913595,13.9214851418,0.0,48.2474882111,63.6602354638,3.27510961237,0.0,3.27510961237
 09/15  14:00:00,123.597173322,3.52748509246,11.6856123724,0.0,48.2474882111,60.1281475517,2.18823298008,0.0,2.18823298008
 09/15  15:00:00,122.154098654,3.55885177556,10.2111710213,0.0,48.2474882111,60.1281475517,1.10401354626,0.0,1.10401354626
 09/15  16:00:00,125.920394715,3.69506329104,10.9513654577,0.0,48.2474882111,63.0180376616,2.18901511655,0.0,2.18901511655
 09/15  17:00:00,116.041079809,3.69912175265,12.0129057424,0.0,37.5258241642,62.7947880557,1.1037727072,0.0,1.1037727072
 09/15  18:00:00,77.9375571961,3.32516319961,11.1736134668,0.608001364451,26.8041601173,36.0181789539,1.10370306149,0.0,1.10370306149
 09/15  19:00:00,85.7057720693,3.32516319961,8.98452886709,3.26475871278,26.8041601173,33.4493877451,1.10347764756,0.0,1.10347764756
 09/15  20:00:00,77.6148577361,3.32516319961,6.38414652505,8.92205612528,16.0824960704,28.0885557216,1.10343162421,0.0,1.10343162421
 09/15  21:00:00,79.1298364588,3.32516319961,5.72119486767,12.3843821097,16.0824960704,26.8041601173,1.10309753634,0.0,1.10309753634
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297552273,0.0,1.10297552273
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297580269,0.0,1.10297580269
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029758321,0.0,1.1029758321
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  06:00:00,73.872292659,3.34062762133,6.25024844651,25.1321497131,5.36083202345,21.4433280938,1.10305788171,0.0,1.10305788171
 09/16  07:00:00,64.3674604502,3.32516319961,6.60089584125,22.4912187804,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/16  08:00:00,87.2071056849,3.32516319961,10.5834085737,15.1863889676,26.8041601173,31.2995447326,1.10330205253,0.0,1.10330205253
 09/16  09:00:00,88.1679350523,3.32516319961,14.4032768257,10.0796577753,26.8041601173,33.5472370403,1.10359390601,0.0,1.10359390601
 09/16  10:00:00,84.8457213648,3.32516319961,10.7337222069,11.3902954098,26.8041601173,32.583940337,1.10357169672,0.0,1.10357169672
 09/16  11:00:00,85.5822758512,3.32516319961,8.82979830574,11.7830814897,26.8041601173,34.8316326447,1.10372300089,0.0,1.10372300089
 09/16  12:00:00,82.4769322939,3.32516319961,5.86145757202,12.9304742706,26.8041601173,33.5472370403,1.10363627945,0.0,1.10363627945
 09/16  13:00:00,82.1585052993,3.32516319961,8.90283353694,12.1394625199,26.8041601173,30.9784458315,1.10357853904,0.0,1.10357853904
 09/16  14:00:00,57.8843073967,3.32516319961,8.7066939625,16.4710588144,8.04124803518,21.3317032909,1.10352639186,0.0,1.10352639186
 09/16  15:00:00,55.1317068312,3.32516319961,5.72119485785,17.988352958,8.04124803518,20.0473076865,1.10329358829,0.0,1.10329358829
 09/16  16:00:00,60.3470483029,3.32516319961,5.46684444922,23.1369459372,8.04124803518,20.3684065876,1.10333487193,0.0,1.10333487193
 09/16  17:00:00,57.3010580367,3.32516319961,3.53766100065,29.7402882537,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308840266,0.0,1.10308840266
 09/16  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305688587,0.0,1.10305688587
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305352898,0.0,1.10305352898
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297408809,0.0,1.10297408809
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293932701,0.0,1.10293932701
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103037217,0.0,1.103037217
 09/17  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10283500427,0.0,1.10283500427
 09/17  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297176313,0.0,1.10297176313
 09/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  12:00:00,20.1801089314,0.382752609667,1.02600414557,0.0,2.68041601173,16.0824960704,1.10301625824,0.0,1.10301625824
 09/17  13:00:00,24.1860271958,1.45558919741,3.95908582224,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  14:00:00,22.8885358864,1.18738385697,2.92979985319,0.0,2.68041601173,16.0824960704,1.1030534125,0.0,1.1030534125
 09/17  15:00:00,20.0521366505,0.382752609667,0.898031864642,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293950956,0.0,1.10293950956
 09/17  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297233882,0.0,1.10297233882
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305254711,0.0,1.10305254711
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293716323,0.0,1.10293716323
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297545583,0.0,1.10297545583
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297551958,0.0,1.10297551958
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  06:00:00,87.4201125421,3.32516319961,0.0,44.9456824644,5.36083202345,21.4433280938,1.10305670701,0.0,1.10305670701
 09/18  07:00:00,88.2602842518,3.32516319961,0.0,36.1623952555,16.0824960704,32.6817896323,1.10346814921,0.0,1.10346814921
 09/18  08:00:00,139.487692806,3.4105511771,2.15410095219,15.2637999842,48.2474882111,70.4033123869,1.1040589212,0.0,1.1040589212
 09/18  09:00:00,129.642653475,3.32516319961,7.06980548246,8.93701552951,48.2474882111,62.0547409583,2.18841347048,0.0,2.18841347048
 09/18  10:00:00,124.296261683,3.32516319961,9.59527805831,2.99174456801,48.2474882111,60.1281475517,2.18859868472,0.0,2.18859868472
 09/18  11:00:00,125.908377399,3.38375105635,10.412099048,1.80185803136,48.2474882111,62.0547409583,2.18918098664,0.0,2.18918098664
 09/18  12:00:00,127.450303955,3.52940024949,12.3618410947,1.79274185461,48.2474882111,61.5103924513,2.19020525763,0.0,2.19020525763
 09/18  13:00:00,130.131265418,3.70468891033,14.1827348929,0.327677846187,48.2474882111,63.6602354638,3.27452769258,0.0,3.27452769258
 09/18  14:00:00,124.472007337,3.49882480486,12.5836350107,0.00547166485935,48.2474882111,60.1281475517,1.10412200069,0.0,1.10412200069
 09/18  15:00:00,124.923480875,3.51725444578,13.022150572,0.0,48.2474882111,60.1281475517,2.18827188684,0.0,2.18827188684
 09/18  16:00:00,127.049077286,3.5467841979,12.2283271213,0.0,48.2474882111,63.0180376616,2.1890188098,0.0,2.1890188098
 09/18  17:00:00,113.630292976,3.64190737244,9.65330471691,0.00602857221165,37.5258241642,62.7947880557,1.1037774173,0.0,1.1037774173
 09/18  18:00:00,76.7339746261,3.32516319961,8.02058485552,2.55744740574,26.8041601173,36.0181789539,1.1035757492,0.0,1.1035757492
 09/18  19:00:00,86.9855445453,3.32516319961,4.7563889396,6.30533778297,26.8041601173,33.4493877451,1.10333977008,0.0,1.10333977008
 09/18  20:00:00,76.1088403662,3.32516319961,0.543041127223,13.2571441532,16.0824960704,28.0885557216,1.10341633162,0.0,1.10341633162
 09/18  21:00:00,78.8246700073,3.32516319961,0.0,17.800410526,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303128832,0.0,1.10303128832
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10275164065,0.0,1.10275164065
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297484333,0.0,1.10297484333
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303290697,0.0,1.10303290697
 09/19  06:00:00,81.0339833124,3.32516319961,0.0,36.0922199014,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  07:00:00,80.3690912487,3.32516319961,0.0,28.2712022523,16.0824960704,32.6817896323,1.10322143597,0.0,1.10322143597
 09/19  08:00:00,135.999093419,3.50487115321,4.94393470243,8.89104687161,48.2474882111,70.4033123869,2.18807731548,0.0,2.18807731548
 09/19  09:00:00,127.712708038,3.39004595492,10.3111216089,3.70087121063,48.2474882111,62.0547409583,2.18853331864,0.0,2.18853331864
 09/19  10:00:00,127.747569583,3.36561512607,14.0678788632,1.92999973712,48.2474882111,60.1281475517,2.1884830563,0.0,2.1884830563
 09/19  11:00:00,130.762418642,3.47866812397,16.2633437486,0.709737505644,48.2474882111,62.0547409583,2.1890634293,0.0,2.1890634293
 09/19  12:00:00,132.169303935,3.6779549695,18.1152910404,0.609737168712,48.2474882111,61.5103924513,2.19009352157,0.0,2.19009352157
 09/19  13:00:00,130.753378951,3.55334534576,14.7927914633,0.491078373207,48.2474882111,63.6602354638,2.18996902031,0.0,2.18996902031
 09/19  14:00:00,122.123671891,3.44571107445,9.22985759764,1.06402736198,48.2474882111,60.1281475517,2.18867439333,0.0,2.18867439333
 09/19  15:00:00,117.021185457,3.44553453783,4.60340796519,0.588167096619,48.2474882111,60.1281475517,2.18817454283,0.0,2.18817454283
 09/19  16:00:00,123.761060563,3.552212927,8.93488166936,0.0,48.2474882111,63.0180376616,2.18908683388,0.0,2.18908683388
 09/19  17:00:00,110.651527971,3.675792742,6.6350926648,0.0115902500974,37.5258241642,62.7947880557,1.10373253536,0.0,1.10373253536
 09/19  18:00:00,70.28233198,3.32516319961,1.99555223348,2.13083738166,26.8041601173,36.0181789539,1.10369147182,0.0,1.10369147182
 09/19  19:00:00,84.7935910258,3.32516319961,1.85906252164,7.01071068147,26.8041601173,33.4493877451,1.10338401915,0.0,1.10338401915
 09/19  20:00:00,78.1276861928,3.32516319961,0.0685936540863,15.7504374529,16.0824960704,28.0885557216,1.10347523825,0.0,1.10347523825
 09/19  21:00:00,82.6164158997,3.32516319961,0.0,21.5921564184,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030190542,0.0,1.1030190542
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297635498,0.0,1.10297635498
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029766912,0.0,1.1029766912
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030858819,0.0,1.1030858819
 09/20  06:00:00,98.5317161025,3.32516319961,0.0,53.5899526915,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  07:00:00,94.2575491098,3.32516319961,0.0,42.1596601134,16.0824960704,32.6817896323,1.2254077195,0.121950253123,1.10345746638
 09/20  08:00:00,138.562310284,3.49626131811,0.0,16.4068082738,48.2474882111,70.4033123869,2.18829769463,0.0,2.18829769463
 09/20  09:00:00,122.743919234,3.38575406234,1.4898603269,7.55763558144,48.2474882111,62.0547409583,2.18845451882,0.0,2.18845451882
 09/20  10:00:00,119.786305901,3.36203802478,3.99849372046,4.04169829868,48.2474882111,60.1281475517,1.10424825841,0.0,1.10424825841
 09/20  11:00:00,120.778654894,3.4800681101,4.09307391735,2.89484360302,48.2474882111,62.0547409583,3.27388786039,0.0,3.27388786039
 09/20  12:00:00,122.181261923,3.80686643467,5.76470751057,2.84336722128,48.2474882111,61.5103924513,2.19002597501,0.0,2.19002597501
 09/20  13:00:00,125.489148715,4.13553091275,8.45603776566,0.981416267718,48.2474882111,63.6602354638,2.189886078,0.0,2.189886078
 09/20  14:00:00,121.818978293,4.0061948952,9.26523060365,0.163476937697,48.2474882111,60.1281475517,2.18861554751,0.0,2.18861554751
 09/20  15:00:00,121.40355789,3.7839445163,9.23553751638,0.0,48.2474882111,60.1281475517,2.18811916637,0.0,2.18811916637
 09/20  16:00:00,125.412090615,3.65450687379,10.4836177747,0.0,48.2474882111,63.0180376616,2.1888708697,0.0,2.1888708697
 09/20  17:00:00,111.576884806,3.71270204652,7.53513044509,0.0,37.5258241642,62.7947880557,1.10386693442,0.0,1.10386693442
 09/20  18:00:00,70.2146939253,3.32516319961,2.7372725437,1.32147901668,26.8041601173,36.0181789539,1.10363966018,0.0,1.10363966018
 09/20  19:00:00,81.6008683142,3.32516319961,0.0,5.67705049144,26.8041601173,33.4493877451,1.10336837561,0.0,1.10336837561
 09/20  20:00:00,77.0715820298,3.32516319961,0.0,14.7629269441,16.0824960704,28.0885557216,1.10345875258,0.0,1.10345875258
 09/20  21:00:00,81.7835234371,3.32516319961,0.0,20.7592639557,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297876093,0.0,1.10297876093
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297562463,0.0,1.10297562463
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297557257,0.0,1.10297557257
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307968597,0.0,1.10307968597
 09/21  06:00:00,96.6793541881,3.32516319961,0.0,51.7375907772,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  07:00:00,93.3192498495,3.32516319961,0.0,41.2213608532,16.0824960704,32.6817896323,1.84040927831,0.736922181085,1.10348709722
 09/21  08:00:00,137.862593514,3.50167835564,0.365515886688,15.3361585795,48.2474882111,70.4033123869,2.18825520687,0.0,2.18825520687
 09/21  09:00:00,122.603787195,3.38856157977,2.08660580116,6.81795055063,48.2474882111,62.0547409583,2.18867401584,0.0,2.18867401584
 09/21  10:00:00,119.400182883,3.36851387692,3.67288236365,3.97471078551,48.2474882111,60.1281475517,1.10437478318,0.0,1.10437478318
 09/21  11:00:00,121.550001339,3.5184034557,4.88074379917,2.84018482064,48.2474882111,62.0547409583,3.27384911036,0.0,3.27384911036
 09/21  12:00:00,123.199143729,3.79239868603,6.98035302377,2.66007126219,48.2474882111,61.5103924513,2.19000531129,0.0,2.19000531129
 09/21  13:00:00,126.285860597,3.93044488732,9.70817168221,0.731080258989,48.2474882111,63.6602354638,2.1898694774,0.0,2.1898694774
 09/21  14:00:00,123.215562943,4.01515961708,10.6872125714,0.129114897841,48.2474882111,60.1281475517,2.18860180142,0.0,2.18860180142
 09/21  15:00:00,122.770579382,3.89725943047,10.4892440949,0.0,48.2474882111,60.1281475517,2.18823870829,0.0,2.18823870829
 09/21  16:00:00,126.354383976,3.78948542876,11.2909325803,0.0,48.2474882111,63.0180376616,2.18886445206,0.0,2.18886445206
 09/21  17:00:00,115.891187303,3.81355441237,11.7485805761,0.0,37.5258241642,62.7947880557,1.10386475918,0.0,1.10386475918
 09/21  18:00:00,75.4147309085,3.32516319961,8.55149677805,0.707291765617,26.8041601173,36.0181789539,1.10366635061,0.0,1.10366635061
 09/21  19:00:00,81.6675359063,3.32516319961,2.6431945286,3.10052355499,26.8041601173,33.4493877451,1.10336763505,0.0,1.10336763505
 09/21  20:00:00,73.0234398013,3.32516319961,0.0,10.7147847156,16.0824960704,28.0885557216,1.10345858493,0.0,1.10345858493
 09/21  21:00:00,78.8300403481,3.32516319961,0.0,17.8057808667,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301797588,0.0,1.10301797588
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297592987,0.0,1.10297592987
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297580265,0.0,1.10297580265
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308031157,0.0,1.10308031157
 09/22  06:00:00,84.5988926667,3.32629117113,0.0,39.6560012842,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  07:00:00,83.8255806497,3.32516319961,0.0,31.7276916534,16.0824960704,32.6817896323,1.10348930606,0.0,1.10348930606
 09/22  08:00:00,137.060265099,3.52650629589,4.12323235758,10.7512857534,48.2474882111,70.4033123869,2.18826469355,0.0,2.18826469355
 09/22  09:00:00,129.362641834,3.43477243137,11.5068715259,4.11032861348,48.2474882111,62.0547409583,2.1886868631,0.0,2.1886868631
 09/22  10:00:00,129.086451016,3.42349615893,15.1854301754,2.09344882445,48.2474882111,60.1281475517,1.10438327904,0.0,1.10438327904
 09/22  11:00:00,130.826242585,3.6540432605,16.0080853628,0.85344469782,48.2474882111,62.0547409583,3.27388194719,0.0,3.27388194719
 09/22  12:00:00,132.553611461,3.89139599594,18.2705440942,0.625350614789,48.2474882111,61.5103924513,2.19003239409,0.0,2.19003239409
 09/22  13:00:00,138.590572652,4.24293504447,22.4230254525,0.00844838587675,48.2474882111,63.6602354638,2.18990018983,0.0,2.18990018983
 09/22  14:00:00,135.080188462,4.30363329439,22.3924793105,0.0,48.2474882111,60.1281475517,2.18863372521,0.0,2.18863372521
 09/22  15:00:00,133.333354658,4.15799851942,20.791280282,0.0,48.2474882111,60.1281475517,2.18827486248,0.0,2.18827486248
 09/22  16:00:00,136.249687041,4.18034170171,20.7953793727,0.0,48.2474882111,63.0180376616,2.18890491688,0.0,2.18890491688
 09/22  17:00:00,123.356736788,3.99738102881,19.0303034452,0.0,37.5258241642,62.7947880557,1.10372581036,0.0,1.10372581036
 09/22  18:00:00,81.381758243,3.32516319961,15.2040670095,0.0217488686834,26.8041601173,36.0181789539,1.10368651168,0.0,1.10368651168
 09/22  19:00:00,88.3892332176,3.32516319961,9.25557493888,0.742507122697,26.8041601173,33.4493877451,1.10338222651,0.0,1.10338222651
 09/22  20:00:00,70.8729145441,3.32516319961,3.11086996094,5.45338949742,16.0824960704,28.0885557216,1.10347509782,0.0,1.10347509782
 09/22  21:00:00,71.1910913005,3.32516319961,0.155384157345,10.0114476618,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301921429,0.0,1.10301921429
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297702091,0.0,1.10297702091
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297748736,0.0,1.10297748736
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030877531,0.0,1.1030877531
 09/23  06:00:00,78.3536435915,3.32994658804,0.0,33.4070967921,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/23  07:00:00,63.1204914705,3.32516319961,0.828695143033,27.0164504989,5.36083202345,26.5809105114,1.10313222424,0.0,1.10313222424
 09/23  08:00:00,84.4838347138,3.32516319961,8.61852533707,14.4280012331,26.8041601173,31.2995447326,1.10343888825,0.0,1.10343888825
 09/23  09:00:00,84.0737961158,3.32516319961,13.1991009024,7.18969476206,26.8041601173,33.5472370403,1.10361131183,0.0,1.10361131183
 09/23  10:00:00,81.9679838241,3.32516319961,14.7752902699,4.47098980618,26.8041601173,32.583940337,1.10355415047,0.0,1.10355415047
 09/23  11:00:00,84.3919665704,3.35831705958,15.8087225926,3.58069406212,26.8041601173,34.8316326447,1.10362565651,0.0,1.10362565651
