Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/11  12:00:00,127.337609993,3.62322847438,9.05463405929,4.89342670296,48.2474882111,61.5103924513,2.19038752009,0.0,2.19038752009
 10/11  13:00:00,126.983882878,3.75351972541,8.62401620089,2.69018318246,48.2474882111,63.6602354638,3.27497161277,0.0,3.27497161277
 10/11  14:00:00,121.472681855,3.63662205279,8.55802512695,0.893958818386,48.2474882111,60.1281475517,1.10408365326,0.0,1.10408365326
 10/11  15:00:00,121.735018506,3.57127695897,9.74959868065,0.0300670096384,48.2474882111,60.1281475517,2.18826469649,0.0,2.18826469649
 10/11  16:00:00,120.839875537,3.51113318637,5.91445720299,0.140319181349,48.2474882111,63.0180376616,2.18896350071,0.0,2.18896350071
 10/11  17:00:00,106.202899921,3.59020711306,0.46965317201,1.81398732153,37.5258241642,62.7947880557,1.10388161304,0.0,1.10388161304
 10/11  18:00:00,80.060305135,3.32516319961,0.0,6.50236277009,26.8041601173,36.0181789539,1.10373841683,0.0,1.10373841683
 10/11  19:00:00,93.1950765509,3.32516319961,0.0,14.8039253948,26.8041601173,33.4493877451,1.10350591904,0.0,1.10350591904
 10/11  20:00:00,87.3206699879,3.32516319961,0.0,25.0120149022,16.0824960704,28.0885557216,1.10347505995,0.0,1.10347505995
 10/11  21:00:00,90.8220204798,3.32516319961,0.0,29.7977609985,16.0824960704,26.8041601173,1.10310427817,0.0,1.10310427817
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298296778,0.0,1.10298296778
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298133737,0.0,1.10298133737
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298277212,0.0,1.10298277212
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  06:00:00,116.384889814,3.32516319961,0.0,71.4431264031,5.36083202345,21.4433280938,1.10313345832,0.0,1.10313345832
 10/12  07:00:00,119.682026982,3.32516319961,0.0,60.1821379856,16.0824960704,32.6817896323,12.040924733,10.9373775055,1.10354722753
 10/12  08:00:00,156.520955012,3.39032386022,0.0,34.4713904598,48.2474882111,70.4033123869,4.70218782784,2.51382572412,2.18836210371
 10/12  09:00:00,139.552818485,3.32516319961,0.0,25.9169860218,48.2474882111,62.0547409583,1.10438782453,0.0,1.10438782453
 10/12  10:00:00,130.599685729,3.32516319961,0.0,18.8904466721,48.2474882111,60.1281475517,2.18860868724,0.0,2.18860868724
 10/12  11:00:00,126.995851234,3.33966551966,0.0,13.3455164513,48.2474882111,62.0547409583,2.18943720409,0.0,2.18943720409
 10/12  12:00:00,129.839587935,3.40845558122,0.0,16.6648115969,48.2474882111,61.5103924513,3.27513935939,0.0,3.27513935939
 10/12  13:00:00,127.533556551,3.42415204167,0.0,12.1932407408,48.2474882111,63.6602354638,2.19016506576,0.0,2.19016506576
 10/12  14:00:00,122.181843854,3.34438118653,0.0,10.4533868101,48.2474882111,60.1281475517,2.18881982431,0.0,2.18881982431
 10/12  15:00:00,121.107584856,3.35055265055,0.800076756859,8.57287959218,48.2474882111,60.1281475517,2.18818338758,0.0,2.18818338758
 10/12  16:00:00,123.648193473,3.43680942766,1.98947354034,6.94794453774,48.2474882111,63.0180376616,2.18906175005,0.0,2.18906175005
 10/12  17:00:00,116.683363578,3.52462997815,2.03071367379,10.7989676117,37.5258241642,62.7947880557,1.10380798809,0.0,1.10380798809
 10/12  18:00:00,95.5102677877,3.32516319961,0.482977862879,19.0020142266,26.8041601173,36.0181789539,1.10362428559,0.0,1.10362428559
 10/12  19:00:00,100.27797403,3.32516319961,0.0,21.8868228744,26.8041601173,33.4493877451,1.10339029522,0.0,1.10339029522
 10/12  20:00:00,89.9847168041,3.32516319961,0.0,27.6760617184,16.0824960704,28.0885557216,1.10348866894,0.0,1.10348866894
 10/12  21:00:00,90.4011927164,3.32516319961,0.0,29.3769332351,16.0824960704,26.8041601173,1.10309598816,0.0,1.10309598816
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298368355,0.0,1.10298368355
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298263458,0.0,1.10298263458
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298261878,0.0,1.10298261878
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  06:00:00,94.1258187409,3.32516319961,0.0,49.18405533,5.36083202345,21.4433280938,1.10306909138,0.0,1.10306909138
 10/13  07:00:00,103.2754396,3.32516319961,0.0,43.775550604,16.0824960704,32.6817896323,1.10357742086,0.0,1.10357742086
 10/13  08:00:00,144.9699736,3.4030358972,0.0,22.9076970109,48.2474882111,70.4033123869,1.10424001842,0.0,1.10424001842
 10/13  09:00:00,127.732947891,3.32516319961,0.0,14.0971154284,48.2474882111,62.0547409583,2.18857620792,0.0,2.18857620792
 10/13  10:00:00,119.029654104,3.32516319961,0.0,7.32041504721,48.2474882111,60.1281475517,2.18866011177,0.0,2.18866011177
 10/13  11:00:00,123.384342059,3.35426428276,0.0,9.71940851246,48.2474882111,62.0547409583,2.18926286905,0.0,2.18926286905
 10/13  12:00:00,129.100583125,3.41453095417,0.0,15.919731414,48.2474882111,61.5103924513,3.27532918583,0.0,3.27532918583
 10/13  13:00:00,127.354703116,3.4265841175,0.0,12.0119552297,48.2474882111,63.6602354638,2.19003564418,0.0,2.19003564418
 10/13  14:00:00,122.805508231,3.3459876091,0.0,11.0754447645,48.2474882111,60.1281475517,2.18852407225,0.0,2.18852407225
 10/13  15:00:00,123.820912082,3.35101732363,0.0,12.0858189016,48.2474882111,60.1281475517,1.10406248671,0.0,1.10406248671
 10/13  16:00:00,127.07924944,3.43373874502,0.0,12.3715447284,48.2474882111,63.0180376616,2.18895325838,0.0,2.18895325838
 10/13  17:00:00,118.395474933,3.51963463974,0.0,14.5467879791,37.5258241642,62.7947880557,2.18797207648,0.0,2.18797207648
 10/13  18:00:00,97.2597817977,3.32516319961,0.0,21.2345060995,26.8041601173,36.0181789539,1.10369147267,0.0,1.10369147267
 10/13  19:00:00,102.411367742,3.32516319961,0.0,24.0202165857,26.8041601173,33.4493877451,1.10340049007,0.0,1.10340049007
 10/13  20:00:00,93.2421280789,3.32516319961,0.0,30.9334729932,16.0824960704,28.0885557216,1.10342358094,0.0,1.10342358094
 10/13  21:00:00,94.6988547323,3.32516319961,0.0,33.674595251,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298407588,0.0,1.10298407588
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298201366,0.0,1.10298201366
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029840224,0.0,1.1029840224
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308344551,0.0,1.10308344551
 10/14  06:00:00,111.4603659,3.32516319961,0.0,66.518602489,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/14  07:00:00,99.7618240026,3.32516319961,0.0,57.0844781741,5.36083202345,26.5809105114,1.1031313953,0.0,1.1031313953
 10/14  08:00:00,99.6405688971,3.32516319961,0.0,38.2032607535,26.8041601173,31.2995447326,1.10341750624,0.0,1.10341750624
 10/14  09:00:00,87.6667166394,3.32516319961,0.0,23.9817161881,26.8041601173,33.5472370403,1.10364968984,0.0,1.10364968984
 10/14  10:00:00,77.9021156249,3.32516319961,0.0,15.1804118769,26.8041601173,32.583940337,1.10349564991,0.0,1.10349564991
 10/14  11:00:00,79.4979301566,3.32516319961,0.689083531587,13.8394505693,26.8041601173,34.8316326447,1.10370288282,0.0,1.10370288282
 10/14  12:00:00,77.1035882356,3.32516319961,0.415981974795,13.0026058095,26.8041601173,33.5472370403,1.10356953006,0.0,1.10356953006
 10/14  13:00:00,73.2393040359,3.32516319961,0.735111267619,11.3879835257,26.8041601173,30.9784458315,1.10355912191,0.0,1.10355912191
 10/14  14:00:00,51.664802218,3.32516319961,1.72900551076,17.2292420874,8.04124803518,21.3317032909,1.10340222341,0.0,1.10340222341
 10/14  15:00:00,49.3404314955,3.32516319961,1.68433071557,16.2339417645,8.04124803518,20.0473076865,1.10329151384,0.0,1.10329151384
 10/14  16:00:00,48.4380870217,3.32516319961,1.68492180878,15.0099072965,8.04124803518,20.3684065876,1.1033587735,0.0,1.1033587735
 10/14  17:00:00,48.9039086108,3.32516319961,0.136843049582,24.7439567788,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/14  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306357458,0.0,1.10306357458
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306926008,0.0,1.10306926008
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305396645,0.0,1.10305396645
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298436392,0.0,1.10298436392
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294286687,0.0,1.10294286687
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030703532,0.0,1.1030703532
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294554155,0.0,1.10294554155
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294555332,0.0,1.10294555332
 10/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030257821,0.0,1.1030257821
 10/15  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303536119,0.0,1.10303536119
 10/15  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294437109,0.0,1.10294437109
 10/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294525189,0.0,1.10294525189
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307146144,0.0,1.10307146144
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293932647,0.0,1.10293932647
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298517455,0.0,1.10298517455
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298462324,0.0,1.10298462324
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  06:00:00,162.372585767,3.32516319961,0.0,117.430822356,5.36083202345,21.4433280938,1.10310632548,0.0,1.10310632548
 10/16  07:00:00,148.917272661,3.32516319961,0.0,89.4173836649,16.0824960704,32.6817896323,1.17414013695,0.0705873384741,1.10355279848
 10/16  08:00:00,174.743357669,3.32516319961,0.0,52.7589537775,48.2474882111,70.4033123869,1.10411554001,0.0,1.10411554001
 10/16  09:00:00,155.441203779,3.32516319961,0.0,41.8053713155,48.2474882111,62.0547409583,2.18855642551,0.0,2.18855642551
 10/16  10:00:00,147.875774197,3.32516319961,0.0,36.1665351402,48.2474882111,60.1281475517,2.18892398344,0.0,2.18892398344
 10/16  11:00:00,146.219938222,3.32516319961,0.0,32.5841057589,48.2474882111,62.0547409583,2.18955552616,0.0,2.18955552616
 10/16  12:00:00,149.504269646,3.32516319961,0.0,36.4127856898,48.2474882111,61.5103924513,3.27526769883,0.0,3.27526769883
 10/16  13:00:00,145.157390036,3.32516319961,0.0,29.9160630673,48.2474882111,63.6602354638,2.1900286479,0.0,2.1900286479
 10/16  14:00:00,142.228455938,3.32516319961,0.0,30.5192168816,48.2474882111,60.1281475517,2.18870583901,0.0,2.18870583901
 10/16  15:00:00,141.179019049,3.32516319961,0.0,29.4697799929,48.2474882111,60.1281475517,2.18829818348,0.0,2.18829818348
 10/16  16:00:00,141.570694145,3.32803776359,0.0,26.968690415,48.2474882111,63.0180376616,2.18898186797,0.0,2.18898186797
 10/16  17:00:00,134.658502918,3.41373581131,0.0,30.9157147931,37.5258241642,62.7947880557,1.10377510717,0.0,1.10377510717
 10/16  18:00:00,115.433203952,3.32516319961,0.0,39.4079282533,26.8041601173,36.0181789539,1.10359738357,0.0,1.10359738357
 10/16  19:00:00,120.239494217,3.32516319961,0.0,41.848343061,26.8041601173,33.4493877451,1.10337085502,0.0,1.10337085502
 10/16  20:00:00,115.590453725,3.32516319961,0.0,53.2817986393,16.0824960704,28.0885557216,1.10347154142,0.0,1.10347154142
 10/16  21:00:00,117.652973296,3.32516319961,0.0,56.6287138143,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314770322,0.0,1.10314770322
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298436483,0.0,1.10298436483
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102985588,0.0,1.102985588
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029844488,0.0,1.1029844488
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  06:00:00,127.745734087,3.32516319961,0.0,82.8039706762,5.36083202345,21.4433280938,1.10306859357,0.0,1.10306859357
 10/17  07:00:00,129.322336432,3.32516319961,0.0,67.3551141019,16.0824960704,32.6817896323,1.10357531064,0.0,1.10357531064
 10/17  08:00:00,155.448098641,3.34064001195,0.0,33.4482179366,48.2474882111,70.4033123869,1.10424538033,0.0,1.10424538033
 10/17  09:00:00,136.879305497,3.32516319961,0.491944601196,22.7515284332,48.2474882111,62.0547409583,2.18876582238,0.0,2.18876582238
 10/17  10:00:00,130.896104665,3.32516319961,0.0,19.1868656084,48.2474882111,60.1281475517,2.18870855343,0.0,2.18870855343
 10/17  11:00:00,128.510873379,3.32516319961,0.0,14.8750409157,48.2474882111,62.0547409583,2.18933869779,0.0,2.18933869779
 10/17  12:00:00,131.353794628,3.35741110408,0.0,18.230062767,48.2474882111,61.5103924513,3.27549244431,0.0,3.27549244431
 10/17  13:00:00,127.600886917,3.38907767561,2.75846839216,9.53717707998,48.2474882111,63.6602354638,2.19017154209,0.0,2.19017154209
 10/17  14:00:00,127.650240493,3.32516319961,8.44890138541,7.49210005115,48.2474882111,60.1281475517,2.18843840818,0.0,2.18843840818
 10/17  15:00:00,129.009652353,3.33062291307,10.9230381598,6.37191542362,48.2474882111,60.1281475517,1.10413885649,0.0,1.10413885649
 10/17  16:00:00,128.030180926,3.41320284482,7.97450650421,5.36850561042,48.2474882111,63.0180376616,2.18913459367,0.0,2.18913459367
 10/17  17:00:00,121.077887173,3.49441244859,3.85818730233,13.3962351076,37.5258241642,62.7947880557,2.18815067071,0.0,2.18815067071
 10/17  18:00:00,103.336703809,3.32516319961,0.594350817274,24.2497439602,26.8041601173,36.0181789539,1.10364905333,0.0,1.10364905333
 10/17  19:00:00,106.265101522,3.32516319961,1.07950633311,26.7944440324,26.8041601173,33.4493877451,1.10339071449,0.0,1.10339071449
 10/17  20:00:00,94.1591033985,3.32516319961,0.636406420796,31.214041892,16.0824960704,28.0885557216,1.10350445812,0.0,1.10350445812
 10/17  21:00:00,94.4843711061,3.32516319961,0.0,33.4601116247,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303264619,0.0,1.10303264619
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298452302,0.0,1.10298452302
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298439399,0.0,1.10298439399
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305019177,0.0,1.10305019177
 10/18  06:00:00,103.124337377,3.32516319961,0.0,58.1825739659,5.36083202345,21.4433280938,1.10306635129,0.0,1.10306635129
 10/18  07:00:00,112.182802682,3.32516319961,0.0,50.2155803527,16.0824960704,32.6817896323,1.10351015095,0.0,1.10351015095
 10/18  08:00:00,149.179558099,3.37632986991,0.0,27.1439875368,48.2474882111,70.4033123869,1.10416592234,0.0,1.10416592234
 10/18  09:00:00,134.762555305,3.32516319961,0.0,21.1267228424,48.2474882111,62.0547409583,2.1887467434,0.0,2.1887467434
 10/18  10:00:00,128.617452839,3.32516319961,0.553101051124,16.3551127315,48.2474882111,60.1281475517,2.18882100283,0.0,2.18882100283
 10/18  11:00:00,128.226083594,3.33003397861,2.13934899966,12.4460313521,48.2474882111,62.0547409583,2.18918987017,0.0,2.18918987017
 10/18  12:00:00,131.223281359,3.39731083253,2.10997647072,15.9496732989,48.2474882111,61.5103924513,3.27528774226,0.0,3.27528774226
 10/18  13:00:00,129.413767656,3.41634647005,2.21480521179,11.8664522048,48.2474882111,63.6602354638,2.19004050902,0.0,2.19004050902
 10/18  14:00:00,123.570182027,3.33924498984,4.07889045917,7.76797072154,48.2474882111,60.1281475517,2.18854305627,0.0,2.18854305627
 10/18  15:00:00,121.377262903,3.34515993241,1.83635502785,7.81167208581,48.2474882111,60.1281475517,1.10407945138,0.0,1.10407945138
 10/18  16:00:00,124.013390223,3.42691883627,0.0,9.31250541971,48.2474882111,63.0180376616,2.18901533157,0.0,2.18901533157
 10/18  17:00:00,119.159945444,3.50925690307,0.0,15.3216362268,37.5258241642,62.7947880557,2.1880464984,0.0,2.1880464984
 10/18  18:00:00,101.696273755,3.32516319961,0.0,23.2036647238,26.8041601173,36.0181789539,1.10360327575,0.0,1.10360327575
 10/18  19:00:00,104.324601208,3.32516319961,0.0,25.9334500519,26.8041601173,33.4493877451,1.10335345251,0.0,1.10335345251
 10/18  20:00:00,95.23884673,3.32516319961,0.0,32.9301916442,16.0824960704,28.0885557216,1.10346588943,0.0,1.10346588943
 10/18  21:00:00,98.7524358225,3.32516319961,0.0,37.7281763411,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298866821,0.0,1.10298866821
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298290196,0.0,1.10298290196
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029856995,0.0,1.1029856995
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310606774,0.0,1.10310606774
 10/19  06:00:00,122.293215411,3.32516319961,0.0,77.3514520005,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  07:00:00,124.140237293,3.32516319961,0.0,62.1730149634,16.0824960704,32.6817896323,2.52686402675,1.42351764998,1.10334637677
 10/19  08:00:00,157.953522547,3.36570890399,0.0,35.9285729505,48.2474882111,70.4033123869,2.18806065874,0.0,2.18806065874
 10/19  09:00:00,143.159756778,3.32516319961,0.0,29.5239243154,48.2474882111,62.0547409583,2.18865962737,0.0,2.18865962737
 10/19  10:00:00,136.372125031,3.32516319961,0.0,24.6628859743,48.2474882111,60.1281475517,2.18873877935,0.0,2.18873877935
 10/19  11:00:00,133.628202098,3.32516319961,0.0,19.9923696353,48.2474882111,62.0547409583,2.18945732692,0.0,2.18945732692
 10/19  12:00:00,135.398763254,3.38318183763,0.0,22.2492606596,48.2474882111,61.5103924513,2.19021621035,0.0,2.19021621035
 10/19  13:00:00,133.514741537,3.4053465894,0.0,18.1932311786,48.2474882111,63.6602354638,3.27524944258,0.0,3.27524944258
 10/19  14:00:00,130.292655191,3.32658485136,0.0,18.5819944827,48.2474882111,60.1281475517,2.18848622842,0.0,2.18848622842
 10/19  15:00:00,130.253567153,3.33174626937,0.0,18.5377450265,48.2474882111,60.1281475517,1.10405445625,0.0,1.10405445625
 10/19  16:00:00,133.25419698,3.41028899498,0.0,18.5699420181,48.2474882111,63.0180376616,2.18896511453,0.0,2.18896511453
 10/19  17:00:00,126.483561268,3.49087436696,0.0,22.6636345866,37.5258241642,62.7947880557,2.18800469814,0.0,2.18800469814
 10/19  18:00:00,108.673222621,3.32516319961,0.0,30.1806135893,26.8041601173,36.0181789539,1.10358544488,0.0,1.10358544488
 10/19  19:00:00,111.79854244,3.32516319961,0.0,33.4073912844,26.8041601173,33.4493877451,1.1034214821,0.0,1.1034214821
 10/19  20:00:00,105.65769075,3.32516319961,0.0,43.3490356647,16.0824960704,28.0885557216,1.10345162393,0.0,1.10345162393
 10/19  21:00:00,103.335438265,3.32516319961,0.0,42.3111787834,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298856436,0.0,1.10298856436
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298616073,0.0,1.10298616073
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298387466,0.0,1.10298387466
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310220916,0.0,1.10310220916
 10/20  06:00:00,110.631774505,3.32516319961,0.0,65.6900110941,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  07:00:00,114.411175306,3.32516319961,0.0,52.4439529762,16.0824960704,32.6817896323,1.10333759136,0.0,1.10333759136
 10/20  08:00:00,149.716344796,3.370120028,0.0,27.6869840755,48.2474882111,70.4033123869,2.18803365661,0.0,2.18803365661
 10/20  09:00:00,136.973116396,3.32516319961,0.0,23.3372839329,48.2474882111,62.0547409583,2.18864120015,0.0,2.18864120015
 10/20  10:00:00,133.06422078,3.32516319961,0.0,21.354981723,48.2474882111,60.1281475517,2.18872580292,0.0,2.18872580292
 10/20  11:00:00,132.470975204,3.32516319961,0.0,18.8351427406,48.2474882111,62.0547409583,2.18945187136,0.0,2.18945187136
 10/20  12:00:00,128.909023869,3.38717642625,0.0,15.7555266862,48.2474882111,61.5103924513,2.19021696184,0.0,2.19021696184
 10/20  13:00:00,126.186800526,3.41309827815,0.0,10.8575384791,48.2474882111,63.6602354638,3.27526136119,0.0,3.27526136119
 10/20  14:00:00,120.580996639,3.33713906361,0.0,8.85978171809,48.2474882111,60.1281475517,2.18849778403,0.0,2.18849778403
 10/20  15:00:00,116.362237897,3.34693678413,0.633526293988,3.99769896152,48.2474882111,60.1281475517,1.10406155274,0.0,1.10406155274
 10/20  16:00:00,118.408161079,3.44078028029,0.371834791221,3.3215800409,48.2474882111,63.0180376616,2.18898590384,0.0,2.18898590384
 10/20  17:00:00,115.078482415,3.52654722315,0.0,11.2228828777,37.5258241642,62.7947880557,2.18819828415,0.0,2.18819828415
 10/20  18:00:00,101.549987759,3.32516319961,0.0,23.0573787272,26.8041601173,36.0181789539,1.10359664579,0.0,1.10359664579
 10/20  19:00:00,105.883470947,3.32516319961,0.0,27.4923197912,26.8041601173,33.4493877451,1.10343103069,0.0,1.10343103069
 10/20  20:00:00,96.5109333823,3.32516319961,0.0,34.2022782965,16.0824960704,28.0885557216,1.10346324341,0.0,1.10346324341
 10/20  21:00:00,97.6727640018,3.32516319961,0.0,36.6485045205,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298951993,0.0,1.10298951993
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298493326,0.0,1.10298493326
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298624076,0.0,1.10298624076
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310717646,0.0,1.10310717646
 10/21  06:00:00,120.896469861,3.32516319961,0.0,75.9547064496,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/21  07:00:00,109.702361838,3.32516319961,0.0,64.5576826759,5.36083202345,26.5809105114,1.10316435241,0.0,1.10316435241
 10/21  08:00:00,105.80395974,3.32516319961,0.0,44.3666515968,26.8041601173,31.2995447326,1.10339558907,0.0,1.10339558907
 10/21  09:00:00,91.1327016912,3.32516319961,0.0,27.4477012399,26.8041601173,33.5472370403,1.1035992419,0.0,1.1035992419
 10/21  10:00:00,80.7447417942,3.32516319961,0.0,18.0230380462,26.8041601173,32.583940337,1.10357901326,0.0,1.10357901326
 10/21  11:00:00,82.4327680688,3.32516319961,0.0,17.4633720131,26.8041601173,34.8316326447,1.10364697425,0.0,1.10364697425
 10/21  12:00:00,80.3992204508,3.32516319961,0.0,16.7142199995,26.8041601173,33.5472370403,1.10366939443,0.0,1.10366939443
 10/21  13:00:00,76.6845598464,3.33452134566,0.0,15.5589924578,26.8041601173,30.9784458315,1.10356367235,0.0,1.10356367235
 10/21  14:00:00,54.0761047276,3.32516319961,0.0,21.3695501078,8.04124803518,21.3317032909,1.10353144384,0.0,1.10353144384
 10/21  15:00:00,51.5847217554,3.32516319961,0.0,20.1625627401,8.04124803518,20.0473076865,1.10331903335,0.0,1.10331903335
 10/21  16:00:00,52.0932832661,3.32516319961,0.0,20.3500253496,8.04124803518,20.3684065876,1.10338338503,0.0,1.10338338503
 10/21  17:00:00,61.5941120572,3.32516319961,0.0,37.5710032748,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/21  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312675102,0.0,1.10312675102
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307419886,0.0,1.10307419886
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313735347,0.0,1.10313735347
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298514744,0.0,1.10298514744
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294435539,0.0,1.10294435539
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294533214,0.0,1.10294533214
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294677816,0.0,1.10294677816
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294716811,0.0,1.10294716811
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307006682,0.0,1.10307006682
 10/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313589695,0.0,1.10313589695
 10/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294749506,0.0,1.10294749506
 10/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294738931,0.0,1.10294738931
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301106013,0.0,1.10301106013
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294399693,0.0,1.10294399693
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298515908,0.0,1.10298515908
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298756989,0.0,1.10298756989
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031048619,0.0,1.1031048619
 10/23  06:00:00,176.688784362,3.32516319961,0.0,131.747020951,5.36083202345,21.4433280938,0.0460767886259,0.0260767886259,0.02
 10/23  07:00:00,160.672008378,3.32516319961,0.0,98.7047860481,16.0824960704,32.6817896323,14.0376466982,12.9341284366,1.10351826156
 10/23  08:00:00,175.419281377,3.32516319961,0.0,53.4348774852,48.2474882111,70.4033123869,5.17875643877,2.99023797569,2.18851846308
 10/23  09:00:00,144.872196016,3.32516319961,0.0,31.2363635532,48.2474882111,62.0547409583,2.18853426073,0.0,2.18853426073
 10/23  10:00:00,130.649360301,3.32516319961,0.0,18.9401212447,48.2474882111,60.1281475517,1.10447554222,0.0,1.10447554222
 10/23  11:00:00,129.746016249,3.32516319961,0.0,16.1101837859,48.2474882111,62.0547409583,3.27409096427,0.0,3.27409096427
 10/23  12:00:00,131.63789342,3.32542097854,0.0,18.546151685,48.2474882111,61.5103924513,2.19041423905,0.0,2.19041423905
 10/23  13:00:00,126.613279168,3.36513357945,0.0,11.3319818196,48.2474882111,63.6602354638,3.27512838902,0.0,3.27512838902
 10/23  14:00:00,121.417597133,3.32516319961,0.0,9.7083580762,48.2474882111,60.1281475517,1.1041462355,0.0,1.1041462355
 10/23  15:00:00,122.327838646,3.32516319961,0.0,10.6185995891,48.2474882111,60.1281475517,2.18844013989,0.0,2.18844013989
 10/23  16:00:00,125.88700764,3.38100985915,0.0,11.2320318142,48.2474882111,63.0180376616,2.18922206697,0.0,2.18922206697
 10/23  17:00:00,121.764121244,3.46494512617,0.0,17.9701238039,37.5258241642,62.7947880557,1.10389050806,0.0,1.10389050806
 10/23  18:00:00,109.605049552,3.32516319961,0.0,28.6451071871,26.8041601173,36.0181789539,2.18754767236,0.0,2.18754767236
 10/23  19:00:00,110.978278944,3.32516319961,0.0,32.5871277879,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/23  20:00:00,104.370715142,3.32516319961,0.0,42.0620600562,16.0824960704,28.0885557216,1.10347580907,0.0,1.10347580907
 10/23  21:00:00,107.80592589,3.32516319961,0.0,46.7816664083,16.0824960704,26.8041601173,1.10327888513,0.0,1.10327888513
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298779611,0.0,1.10298779611
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298525487,0.0,1.10298525487
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298790878,0.0,1.10298790878
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311928066,0.0,1.10311928066
 10/24  06:00:00,134.028838134,3.32516319961,0.0,89.0870747231,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  07:00:00,135.896042638,3.32516319961,0.0,71.4614869748,16.0824960704,32.6817896323,3.05607059626,1.95259742528,1.10347317098
 10/24  08:00:00,164.380050652,3.34108763756,0.0,42.3797223225,48.2474882111,70.4033123869,2.27788488726,0.0895098823769,2.18837500488
 10/24  09:00:00,147.832368339,3.32516319961,0.0,34.1965358754,48.2474882111,62.0547409583,2.18879465352,0.0,2.18879465352
 10/24  10:00:00,136.42520098,3.32516319961,0.0,24.7159619238,48.2474882111,60.1281475517,2.188644138,0.0,2.188644138
 10/24  11:00:00,132.991497989,3.32516319961,0.0,19.3556655254,48.2474882111,62.0547409583,2.18943534129,0.0,2.18943534129
 10/24  12:00:00,134.53702671,3.36004121443,0.0,21.4106647391,48.2474882111,61.5103924513,2.19030064537,0.0,2.19030064537
 10/24  13:00:00,131.260062366,3.38893741047,0.0,15.9549611864,48.2474882111,63.6602354638,3.27521461791,0.0,3.27521461791
 10/24  14:00:00,122.468982996,3.32516319961,0.0,10.7597439394,48.2474882111,60.1281475517,2.18842346169,0.0,2.18842346169
 10/24  15:00:00,117.746523533,3.33300115275,0.0,6.02944652316,48.2474882111,60.1281475517,1.10416704599,0.0,1.10416704599
 10/24  16:00:00,123.319326938,3.41670668493,0.0,8.62865428589,48.2474882111,63.0180376616,2.18877108528,0.0,2.18877108528
 10/24  17:00:00,122.130516355,3.49385037622,0.0,18.3076136644,37.5258241642,62.7947880557,2.18801101383,0.0,2.18801101383
 10/24  18:00:00,109.285776883,3.32516319961,0.0,28.3258345182,26.8041601173,36.0181789539,1.10364800624,0.0,1.10364800624
 10/24  19:00:00,109.88659766,3.32516319961,0.0,31.495446504,26.8041601173,33.4493877451,1.1033704512,0.0,1.1033704512
 10/24  20:00:00,102.216502784,3.32516319961,0.0,39.9078476983,16.0824960704,28.0885557216,1.10349900396,0.0,1.10349900396
 10/24  21:00:00,103.364047041,3.32516319961,0.0,42.3397875601,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298735197,0.0,1.10298735197
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298823123,0.0,1.10298823123
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298675755,0.0,1.10298675755
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311854051,0.0,1.10311854051
 10/25  06:00:00,121.540837431,3.32516319961,0.0,76.5990740196,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  07:00:00,126.901624923,3.32516319961,0.0,62.4670692599,16.0824960704,32.6817896323,1.103307375,0.0,1.103307375
 10/25  08:00:00,157.650402555,3.35954430631,0.0,35.6316175565,48.2474882111,70.4033123869,2.18836013905,0.0,2.18836013905
 10/25  09:00:00,141.917587194,3.32516319961,0.0,28.2817547311,48.2474882111,62.0547409583,2.18860378493,0.0,2.18860378493
 10/25  10:00:00,135.35837456,3.32516319961,0.0,23.6491355031,48.2474882111,60.1281475517,2.18898072352,0.0,2.18898072352
 10/25  11:00:00,131.734160622,3.32516319961,0.0,18.0983281585,48.2474882111,62.0547409583,2.18947608325,0.0,2.18947608325
 10/25  12:00:00,126.906498778,3.38230685291,0.0,13.7578711689,48.2474882111,61.5103924513,3.27528710921,0.0,3.27528710921
 10/25  13:00:00,125.862389994,3.41680262122,2.45062645071,8.07879715294,48.2474882111,63.6602354638,2.19008979156,0.0,2.19008979156
 10/25  14:00:00,121.521087099,3.34857665024,4.76385076062,5.0245838314,48.2474882111,60.1281475517,2.18838199242,0.0,2.18838199242
 10/25  15:00:00,119.092593291,3.35600672792,3.15784026648,4.19467043958,48.2474882111,60.1281475517,1.104123502,0.0,1.104123502
 10/25  16:00:00,122.82554037,3.43630044024,1.91317661354,6.20209734938,48.2474882111,63.0180376616,2.18914802693,0.0,2.18914802693
 10/25  17:00:00,116.510970462,3.51591869328,0.459201103985,12.2067983512,37.5258241642,62.7947880557,2.18819360188,0.0,2.18819360188
 10/25  18:00:00,101.449829056,3.32516319961,0.0,20.4898866913,26.8041601173,36.0181789539,1.10367637581,0.0,1.10367637581
 10/25  19:00:00,102.50056256,3.32516319961,0.0,24.1094114039,26.8041601173,33.4493877451,1.1034179212,0.0,1.1034179212
 10/25  20:00:00,92.912075544,3.32516319961,0.0,30.6034204582,16.0824960704,28.0885557216,1.10344271558,0.0,1.10344271558
 10/25  21:00:00,94.2344924067,3.32516319961,0.0,33.2102329254,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308114816,0.0,1.10308114816
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298855485,0.0,1.10298855485
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298642634,0.0,1.10298642634
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298887604,0.0,1.10298887604
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  06:00:00,111.210547188,3.32516319961,0.0,66.2687837767,5.36083202345,21.4433280938,1.10306955391,0.0,1.10306955391
 10/26  07:00:00,119.583537807,3.32516319961,0.0,55.1489821442,16.0824960704,32.6817896323,1.10358427214,0.0,1.10358427214
 10/26  08:00:00,153.150227611,3.37914849932,0.0,31.1118384194,48.2474882111,70.4033123869,1.10427651737,0.0,1.10427651737
 10/26  09:00:00,139.546126511,3.32516319961,0.0,25.9102940479,48.2474882111,62.0547409583,2.18870492242,0.0,2.18870492242
 10/26  10:00:00,134.611203666,3.32516319961,0.0,22.9019646097,48.2474882111,60.1281475517,2.18885927414,0.0,2.18885927414
 10/26  11:00:00,133.61467099,3.32638901944,0.0,19.9776127067,48.2474882111,62.0547409583,2.18955642026,0.0,2.18955642026
 10/26  12:00:00,134.792763942,3.38979628523,0.0,21.6366469001,48.2474882111,61.5103924513,3.27539874617,0.0,3.27539874617
 10/26  13:00:00,133.648645446,3.41008500301,0.0,18.322396674,48.2474882111,63.6602354638,2.19018526863,0.0,2.19018526863
 10/26  14:00:00,130.076223279,3.3311028788,0.0,18.3610445428,48.2474882111,60.1281475517,2.188886,0.0,2.188886
 10/26  15:00:00,128.317913348,3.33627971403,0.0,16.5975577771,48.2474882111,60.1281475517,2.18830207398,0.0,2.18830207398
 10/26  16:00:00,128.787154615,3.41837604132,0.0,14.0948126073,48.2474882111,63.0180376616,2.18928295436,0.0,2.18928295436
 10/26  17:00:00,124.454935173,3.50147776927,0.0,20.6244050901,37.5258241642,62.7947880557,1.1039175616,0.0,1.1039175616
 10/26  18:00:00,109.097976771,3.32516319961,0.0,28.138034406,26.8041601173,36.0181789539,1.10370205236,0.0,1.10370205236
 10/26  19:00:00,108.075931658,3.32516319961,0.0,29.6847805017,26.8041601173,33.4493877451,1.10342447396,0.0,1.10342447396
 10/26  20:00:00,98.0118506915,3.32516319961,0.0,35.7031956057,16.0824960704,28.0885557216,1.10351234518,0.0,1.10351234518
 10/26  21:00:00,98.7599370227,3.32516319961,0.0,37.7356775413,16.0824960704,26.8041601173,1.10310262861,0.0,1.10310262861
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298830812,0.0,1.10298830812
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298913679,0.0,1.10298913679
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298759799,0.0,1.10298759799
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  06:00:00,106.764229584,3.32516319961,0.0,61.822466173,5.36083202345,21.4433280938,1.1031084213,0.0,1.1031084213
 10/27  07:00:00,116.303272558,3.32516319961,0.0,51.8687168946,16.0824960704,32.6817896323,1.10353816614,0.0,1.10353816614
 10/27  08:00:00,151.508679938,3.37914766557,0.0,29.4702915809,48.2474882111,70.4033123869,2.18842267418,0.0,2.18842267418
 10/27  09:00:00,139.300704083,3.32516319961,0.0,25.6648716194,48.2474882111,62.0547409583,1.1044552455,0.0,1.1044552455
 10/27  10:00:00,134.248640221,3.32516319961,0.0,22.5394011642,48.2474882111,60.1281475517,2.18879754209,0.0,2.18879754209
 10/27  11:00:00,133.321302267,3.32668951636,0.0,19.6839434872,48.2474882111,62.0547409583,2.18929336098,0.0,2.18929336098
 10/27  12:00:00,135.978875452,3.38978544647,0.0,22.8227692486,48.2474882111,61.5103924513,3.27540033914,0.0,3.27540033914
 10/27  13:00:00,134.095494198,3.40951348015,0.0,18.769816949,48.2474882111,63.6602354638,3.27529259106,0.0,3.27529259106
 10/27  14:00:00,129.938019779,3.33095703152,0.0,18.2229868904,48.2474882111,60.1281475517,1.10410399047,0.0,1.10410399047
 10/27  15:00:00,129.918477402,3.33585246228,0.0,18.1985490833,48.2474882111,60.1281475517,2.18837059677,0.0,2.18837059677
 10/27  16:00:00,133.068933373,3.41488068302,0.0,18.3800867229,48.2474882111,63.0180376616,2.18917932574,0.0,2.18917932574
 10/27  17:00:00,126.899116896,3.4964728482,0.0,23.0735917334,37.5258241642,62.7947880557,1.10387542948,0.0,1.10387542948
 10/27  18:00:00,111.41798332,3.32516319961,0.0,30.4580409556,26.8041601173,36.0181789539,2.18751245365,0.0,2.18751245365
 10/27  19:00:00,111.061738657,3.32516319961,0.0,32.6705875012,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/27  20:00:00,101.366003832,3.32516319961,0.0,39.0573487463,16.0824960704,28.0885557216,1.1034730234,0.0,1.1034730234
 10/27  21:00:00,101.372541016,3.32516319961,0.0,40.3482815351,16.0824960704,26.8041601173,1.10327851073,0.0,1.10327851073
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298941391,0.0,1.10298941391
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298660492,0.0,1.10298660492
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298957932,0.0,1.10298957932
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312344637,0.0,1.10312344637
 10/28  06:00:00,120.559435227,3.32516319961,0.0,75.6176718164,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/28  07:00:00,115.121815392,3.32516319961,0.0,67.509802897,5.36083202345,26.5809105114,4.95042839234,3.84719670954,1.1032316828
 10/28  08:00:00,110.813947176,3.32516319961,0.0,49.3766390328,26.8041601173,31.2995447326,2.31065433944,1.20723207546,1.10342226397
 10/28  09:00:00,104.886808367,3.32516319961,0.0,41.2018079155,26.8041601173,33.5472370403,1.10370143182,0.0,1.10370143182
 10/28  10:00:00,95.2637936818,3.32516319961,0.0,32.5420899338,26.8041601173,32.583940337,1.10354499633,0.0,1.10354499633
 10/28  11:00:00,92.6036454252,3.32516319961,0.0,27.6342493695,26.8041601173,34.8316326447,1.10379893972,0.0,1.10379893972
 10/28  12:00:00,95.6412799034,3.32516319961,0.0,31.9562794521,26.8041601173,33.5472370403,1.10364770743,0.0,1.10364770743
 10/28  13:00:00,89.9846648276,3.32516319961,0.0,28.868455585,26.8041601173,30.9784458315,1.10353561335,0.0,1.10353561335
 10/28  14:00:00,76.0507037838,3.32516319961,0.0,43.344149164,8.04124803518,21.3317032909,1.10339165066,0.0,1.10339165066
 10/28  15:00:00,72.1219601057,3.32516319961,0.0,40.6998010903,8.04124803518,20.0473076865,1.10329051562,0.0,1.10329051562
 10/28  16:00:00,76.9252359169,3.32516319961,0.0,45.1819780005,8.04124803518,20.3684065876,1.1033698161,0.0,1.1033698161
 10/28  17:00:00,80.9885581011,3.32516319961,0.0,54.4981159854,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/28  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307261353,0.0,1.10307261353
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306276357,0.0,1.10306276357
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306959442,0.0,1.10306959442
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298762002,0.0,1.10298762002
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294790953,0.0,1.10294790953
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306797788,0.0,1.10306797788
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294860712,0.0,1.10294860712
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294877384,0.0,1.10294877384
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307594236,0.0,1.10307594236
