Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313787198,0.0,1.10313787198
 10/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294827836,0.0,1.10294827836
 10/29  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294829035,0.0,1.10294829035
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306759373,0.0,1.10306759373
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294887861,0.0,1.10294887861
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298895181,0.0,1.10298895181
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299022394,0.0,1.10299022394
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  06:00:00,158.036418356,3.32516319961,0.0,113.094654945,5.36083202345,21.4433280938,1.10315972811,0.0,1.10315972811
 10/30  07:00:00,154.63339524,3.32516319961,0.0,87.7315062437,16.0824960704,32.6817896323,2.4894916493,1.38588228033,1.10360936897
 10/30  08:00:00,172.034239951,3.32516319961,0.0,50.0498360598,48.2474882111,70.4033123869,2.29209514212,0.10367901314,2.18841612898
 10/30  09:00:00,149.004978325,3.32516319961,0.0,35.3691458617,48.2474882111,62.0547409583,1.10430109838,0.0,1.10430109838
 10/30  10:00:00,132.378606135,3.32516319961,0.0,20.6693670781,48.2474882111,60.1281475517,2.18902116151,0.0,2.18902116151
 10/30  11:00:00,129.651803901,3.32516319961,0.0,16.015971438,48.2474882111,62.0547409583,3.27422259922,0.0,3.27422259922
 10/30  12:00:00,131.314813421,3.32516319961,0.0,18.2233294646,48.2474882111,61.5103924513,2.19056951011,0.0,2.19056951011
 10/30  13:00:00,127.001664193,3.34815237292,0.0,11.7373480509,48.2474882111,63.6602354638,3.27542829156,0.0,3.27542829156
 10/30  14:00:00,123.185155745,3.32516319961,0.0,11.4759166881,48.2474882111,60.1281475517,2.18835482102,0.0,2.18835482102
 10/30  15:00:00,124.546463767,3.32516319961,0.0,12.8372247109,48.2474882111,60.1281475517,1.10414228327,0.0,1.10414228327
 10/30  16:00:00,129.687175871,3.37136083199,0.0,15.0418490726,48.2474882111,63.0180376616,2.18922395825,0.0,2.18922395825
 10/30  17:00:00,128.529667179,3.45536673214,0.0,22.2779148,37.5258241642,62.7947880557,2.18801594855,0.0,2.18801594855
 10/30  18:00:00,113.400658901,3.32516319961,0.0,32.4407165361,26.8041601173,36.0181789539,1.10365746273,0.0,1.10365746273
 10/30  19:00:00,115.109285265,3.32516319961,0.0,36.7181341086,26.8041601173,33.4493877451,1.10338175353,0.0,1.10338175353
 10/30  20:00:00,107.819932095,3.32516319961,0.0,45.5112770098,16.0824960704,28.0885557216,1.1035175416,0.0,1.1035175416
 10/30  21:00:00,110.301644124,3.32516319961,0.0,49.2773846428,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299123033,0.0,1.10299123033
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298895991,0.0,1.10298895991
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299064915,0.0,1.10299064915
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030996129,0.0,1.1030996129
 10/31  06:00:00,127.849550688,3.32516319961,0.0,82.9077872767,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  07:00:00,134.008508876,3.32516319961,0.0,67.1066198797,16.0824960704,32.6817896323,1.3664402552,0.263102177747,1.10333807745
 10/31  08:00:00,161.105322029,3.34228488226,0.0,39.1037964549,48.2474882111,70.4033123869,2.18808893512,0.0,2.18808893512
 10/31  09:00:00,144.698145932,3.32516319961,0.0,31.0623134692,48.2474882111,62.0547409583,2.18877520071,0.0,2.18877520071
 10/31  10:00:00,128.067683182,3.32516319961,0.0,16.3584441251,48.2474882111,60.1281475517,2.18865469273,0.0,2.18865469273
 10/31  11:00:00,125.111922883,3.32516319961,0.0,11.4760904196,48.2474882111,62.0547409583,2.18937659346,0.0,2.18937659346
 10/31  12:00:00,126.129867518,3.38770921499,0.610148995209,12.3656885512,48.2474882111,61.5103924513,3.27574409696,0.0,3.27574409696
 10/31  13:00:00,125.228173658,3.42436601851,1.40324996697,8.48439390347,48.2474882111,63.6602354638,2.19008866833,0.0,2.19008866833
 10/31  14:00:00,119.651847667,3.34909148304,1.37200379369,6.54667653368,48.2474882111,60.1281475517,2.18881377534,0.0,2.18881377534
 10/31  15:00:00,115.738101392,3.35937209968,0.336079244814,3.65857419105,48.2474882111,60.1281475517,2.18825039357,0.0,2.18825039357
 10/31  16:00:00,118.235370379,3.46341646692,0.0,3.49798794519,48.2474882111,63.0180376616,2.18926482001,0.0,2.18926482001
 10/31  17:00:00,112.858619796,3.55536106219,0.0,6.50687308695,37.5258241642,62.7947880557,1.10391430616,0.0,1.10391430616
 10/31  18:00:00,101.258926225,3.32516319961,0.0,20.2989838602,26.8041601173,36.0181789539,1.10370204112,0.0,1.10370204112
 10/31  19:00:00,106.105918314,3.32516319961,0.0,27.7147671576,26.8041601173,33.4493877451,1.10342820011,0.0,1.10342820011
 10/31  20:00:00,98.2493769172,3.32516319961,0.0,35.9407218315,16.0824960704,28.0885557216,1.10352125248,0.0,1.10352125248
 10/31  21:00:00,100.505522724,3.32516319961,0.0,39.4812632424,16.0824960704,26.8041601173,1.10310868206,0.0,1.10310868206
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299093113,0.0,1.10299093113
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298783958,0.0,1.10298783958
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299123472,0.0,1.10299123472
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  06:00:00,119.945720254,3.32516319961,0.0,75.003956843,5.36083202345,21.4433280938,1.10312359148,0.0,1.10312359148
 11/01  07:00:00,130.643414011,3.32516319961,0.0,63.7415250147,16.0824960704,32.6817896323,5.613644808,4.51007554935,1.10356925865
 11/01  08:00:00,160.496788116,3.3628036836,0.0,38.4747437404,48.2474882111,70.4033123869,2.90925892901,0.720730040149,2.18852888886
 11/01  09:00:00,145.886444165,3.32516319961,0.0,32.2506117022,48.2474882111,62.0547409583,1.10426123899,0.0,1.10426123899
 11/01  10:00:00,140.897548767,3.32516319961,0.0,29.1883097106,48.2474882111,60.1281475517,2.18895009356,0.0,2.18895009356
 11/01  11:00:00,142.21445775,3.32516319961,0.0,28.5786252873,48.2474882111,62.0547409583,3.27414311028,0.0,3.27414311028
 11/01  12:00:00,144.229489353,3.36356193343,0.0,31.0996066633,48.2474882111,61.5103924513,2.19053269004,0.0,2.19053269004
 11/01  13:00:00,137.024117522,3.3905278703,0.0,21.7174258827,48.2474882111,63.6602354638,3.27539647851,0.0,3.27539647851
 11/01  14:00:00,132.428502315,3.32516319961,0.0,20.7192632585,48.2474882111,60.1281475517,2.18834174837,0.0,2.18834174837
 11/01  15:00:00,131.092041525,3.32546097817,0.0,19.3825046902,48.2474882111,60.1281475517,1.10413919897,0.0,1.10413919897
 11/01  16:00:00,135.677010168,3.40264280619,0.0,21.0004013948,48.2474882111,63.0180376616,2.18923010957,0.0,2.18923010957
 11/01  17:00:00,131.967314281,3.47975831137,0.0,25.691170322,37.5258241642,62.7947880557,2.18802809865,0.0,2.18802809865
 11/01  18:00:00,113.417676796,3.32516319961,0.0,32.4577344309,26.8041601173,36.0181789539,1.10366533952,0.0,1.10366533952
 11/01  19:00:00,112.9836652,3.32516319961,0.0,34.5925140438,26.8041601173,33.4493877451,1.10338949734,0.0,1.10338949734
 11/01  20:00:00,103.962299908,3.32516319961,0.0,41.6536448221,16.0824960704,28.0885557216,1.10352793367,0.0,1.10352793367
 11/01  21:00:00,104.886858538,3.32516319961,0.0,43.8625990563,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029921146,0.0,1.1029921146
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298953507,0.0,1.10298953507
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299177696,0.0,1.10299177696
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310655372,0.0,1.10310655372
 11/02  06:00:00,116.881486667,3.32516319961,0.0,71.9397232561,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  07:00:00,126.318881974,3.32516319961,0.0,59.4169929775,16.0824960704,32.6817896323,1.10335172849,0.0,1.10335172849
 11/02  08:00:00,157.057652945,3.3549909325,0.0,35.0434213206,48.2474882111,70.4033123869,2.18814632132,0.0,2.18814632132
 11/02  09:00:00,144.096652269,3.32516319961,0.0,30.460819806,48.2474882111,62.0547409583,2.18884137186,0.0,2.18884137186
 11/02  10:00:00,138.755132548,3.32516319961,0.0,27.0458934916,48.2474882111,60.1281475517,2.18873328733,0.0,2.18873328733
 11/02  11:00:00,137.850871069,3.32516982052,0.0,24.215031985,48.2474882111,62.0547409583,2.18947228215,0.0,2.18947228215
 11/02  12:00:00,139.028689541,3.35827555838,0.0,25.9040932264,48.2474882111,61.5103924513,3.27537279558,0.0,3.27537279558
 11/02  13:00:00,130.447572858,3.39017315137,0.0,15.1412359378,48.2474882111,63.6602354638,2.19021801047,0.0,2.19021801047
 11/02  14:00:00,121.315105036,3.32593890144,0.0,9.60509027747,48.2474882111,60.1281475517,2.18894199611,0.0,2.18894199611
 11/02  15:00:00,117.983553859,3.33955582973,0.0,6.25992217222,48.2474882111,60.1281475517,2.18838658295,0.0,2.18838658295
 11/02  16:00:00,125.476969308,3.41897482755,0.0,10.7840285141,48.2474882111,63.0180376616,2.18942373546,0.0,2.18942373546
 11/02  17:00:00,126.067387061,3.49396341303,0.0,19.777038001,37.5258241642,62.7947880557,1.10382367148,0.0,1.10382367148
 11/02  18:00:00,110.376228842,3.32516319961,0.0,29.4162864772,26.8041601173,36.0181789539,1.10371573432,0.0,1.10371573432
 11/02  19:00:00,111.108770058,3.32516319961,0.0,32.7176189018,26.8041601173,33.4493877451,1.1034907891,0.0,1.1034907891
 11/02  20:00:00,102.589139177,3.32516319961,0.0,40.280484091,16.0824960704,28.0885557216,1.10347975249,0.0,1.10347975249
 11/02  21:00:00,104.563817816,3.32516319961,0.0,43.5395583346,16.0824960704,26.8041601173,1.10311468865,0.0,1.10311468865
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029906487,0.0,1.1029906487
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299176718,0.0,1.10299176718
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299102443,0.0,1.10299102443
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031029548,0.0,1.1031029548
 11/03  06:00:00,134.209232663,3.32516319961,0.0,89.2674692523,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  07:00:00,138.343466246,3.32516319961,0.0,71.4415772493,16.0824960704,32.6817896323,10.328797121,9.22527233807,1.10352478293
 11/03  08:00:00,162.771398627,3.3524409901,0.0,40.7597169444,48.2474882111,70.4033123869,9.78888505003,7.60028058449,2.18860446554
 11/03  09:00:00,137.541175188,3.32516319961,0.0,23.9053427251,48.2474882111,62.0547409583,4.82107078033,2.63239052756,2.18868025277
 11/03  10:00:00,125.023955016,3.32516319961,0.0,13.3147159599,48.2474882111,60.1281475517,1.10431082681,0.0,1.10431082681
 11/03  11:00:00,125.896999752,3.32710213995,0.0,12.2592283486,48.2474882111,62.0547409583,3.27417971726,0.0,3.27417971726
 11/03  12:00:00,127.141632914,3.42113153708,0.0,13.9541806201,48.2474882111,61.5103924513,2.19038809438,0.0,2.19038809438
 11/03  13:00:00,125.923234811,3.58907505737,0.0,10.4179959847,48.2474882111,63.6602354638,3.27545313421,0.0,3.27545313421
 11/03  14:00:00,120.002946864,3.43959948372,0.0,8.17927152302,48.2474882111,60.1281475517,2.18844327893,0.0,2.18844327893
 11/03  15:00:00,116.324709324,3.38870301422,0.0,4.55193045244,48.2474882111,60.1281475517,1.10428310794,0.0,1.10428310794
 11/03  16:00:00,119.191862497,3.46140203243,0.0,4.45649449747,48.2474882111,63.0180376616,2.18905546671,0.0,2.18905546671
 11/03  17:00:00,118.365039042,3.543056947,0.0,9.55826311424,37.5258241642,62.7947880557,2.18832232879,0.0,2.18832232879
 11/03  18:00:00,105.737039548,3.32516319961,0.0,24.7770971832,26.8041601173,36.0181789539,2.76255900599,1.65889408455,1.10366492145
 11/03  19:00:00,109.873894641,3.32516319961,0.0,31.4827434846,26.8041601173,33.4493877451,4.52488809142,3.42147340077,1.10341469065
 11/03  20:00:00,101.464936655,3.32516319961,0.0,39.1562815688,16.0824960704,28.0885557216,4.59854144037,3.49509536232,1.10344607805
 11/03  21:00:00,104.168758632,3.32516319961,0.0,43.144499151,16.0824960704,26.8041601173,4.55338333271,4.53338333271,0.02
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308508492,0.0,1.10308508492
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299194734,0.0,1.10299194734
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299144718,0.0,1.10299144718
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299221443,0.0,1.10299221443
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  06:00:00,137.904531674,3.32516319961,0.0,92.9627682628,5.36083202345,21.4433280938,1.1030812001,0.0,1.1030812001
 11/04  07:00:00,129.227189897,3.32516319961,0.0,79.1478440681,5.36083202345,26.5809105114,21.6183674237,21.5983674237,0.02
 11/04  08:00:00,121.576686206,3.32516319961,0.0,60.1393780628,26.8041601173,31.2995447326,18.7292788231,17.6258490952,1.10342972791
 11/04  09:00:00,113.055009837,3.32516319961,0.0,49.3700093853,26.8041601173,33.5472370403,5.95302694021,4.849402954,1.10362398621
 11/04  10:00:00,103.236546919,3.32516319961,0.0,40.5148431708,26.8041601173,32.583940337,1.10355836615,0.0,1.10355836615
 11/04  11:00:00,99.0957288319,3.32516319961,0.0,34.1263327762,26.8041601173,34.8316326447,2.18738374861,0.0,2.18738374861
 11/04  12:00:00,90.7565034878,3.32516319961,0.0,27.0715030365,26.8041601173,33.5472370403,1.10356366765,0.0,1.10356366765
 11/04  13:00:00,86.1361656113,3.32516319961,0.0,25.0199563688,26.8041601173,30.9784458315,1.10356557578,0.0,1.10356557578
 11/04  14:00:00,66.3269296294,3.32516319961,0.0,33.6203750096,8.04124803518,21.3317032909,1.10344646058,0.0,1.10344646058
 11/04  15:00:00,66.2988551318,3.32516319961,0.0,34.8766961164,8.04124803518,20.0473076865,0.02,0.0,0.02
 11/04  16:00:00,73.8003134573,3.32516319961,0.0,42.0570555408,8.04124803518,20.3684065876,1.10334935059,0.0,1.10334935059
 11/04  17:00:00,82.8811417971,3.32516319961,0.0,53.923366348,2.68041601173,18.0090894769,1.10308081461,0.0,1.10308081461
 11/04  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307245424,0.0,1.10307245424
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310815577,0.0,1.10310815577
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299231265,0.0,1.10299231265
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029545786,0.0,1.1029545786
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295163521,0.0,1.10295163521
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306774169,0.0,1.10306774169
 11/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295143657,0.0,1.10295143657
 11/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295170259,0.0,1.10295170259
 11/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306636806,0.0,1.10306636806
 11/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303257951,0.0,1.10303257951
 11/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294805472,0.0,1.10294805472
 11/05  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294674478,0.0,1.10294674478
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307801613,0.0,1.10307801613
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029511713,0.0,1.1029511713
 11/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299077968,0.0,1.10299077968
 11/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299344493,0.0,1.10299344493
 11/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312261841,0.0,1.10312261841
 11/06  07:00:00,162.819086152,3.32516319961,0.0,117.877322741,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  08:00:00,143.677689937,3.32516319961,0.0,89.1124676074,16.0824960704,32.6817896323,1.17494276911,0.0713720876776,1.10357068143
 11/06  09:00:00,173.467281232,3.32516319961,0.0,51.4828773405,48.2474882111,70.4033123869,2.18874226563,0.0,2.18874226563
 11/06  10:00:00,156.994397485,3.32516319961,0.0,43.358565022,48.2474882111,62.0547409583,2.18882891141,0.0,2.18882891141
 11/06  11:00:00,149.987983908,3.32516319961,0.0,38.2787448518,48.2474882111,60.1281475517,2.18874840534,0.0,2.18874840534
 11/06  12:00:00,148.919344344,3.32516319961,0.0,35.2835118813,48.2474882111,62.0547409583,2.18963916068,0.0,2.18963916068
 11/06  13:00:00,153.696550082,3.32516319961,0.0,40.6050661255,48.2474882111,61.5103924513,2.19021590128,0.0,2.19021590128
 11/06  14:00:00,146.816632177,3.32516319961,0.0,31.5753052083,48.2474882111,63.6602354638,3.27543862286,0.0,3.27543862286
 11/06  15:00:00,141.87283841,3.32516319961,0.0,30.163599354,48.2474882111,60.1281475517,2.18844831236,0.0,2.18844831236
 11/06  16:00:00,142.486504066,3.32516319961,0.0,30.7772650096,48.2474882111,60.1281475517,1.1041796957,0.0,1.1041796957
 11/06  17:00:00,149.621028165,3.32519432291,0.0,30.0872012088,48.2474882111,63.0180376616,3.27389164501,0.0,3.27389164501
 11/06  18:00:00,152.42929373,3.39287162668,0.0,33.9033697898,37.5258241642,62.7947880557,1.10381907161,0.0,1.10381907161
 11/06  19:00:00,123.245879991,3.32516319961,0.0,42.2859376265,26.8041601173,36.0181789539,1.10365711733,0.0,1.10365711733
 11/06  20:00:00,122.061785538,3.32516319961,0.0,43.6706343818,26.8041601173,33.4493877451,1.10343475,0.0,1.10343475
 11/06  21:00:00,114.792636732,3.32516319961,0.0,52.4839816463,16.0824960704,28.0885557216,1.10345844635,0.0,1.10345844635
 11/06  22:00:00,116.615005497,3.32516319961,0.0,55.5907460156,16.0824960704,26.8041601173,1.10310954887,0.0,1.10310954887
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299168098,0.0,1.10299168098
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299363506,0.0,1.10299363506
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299287136,0.0,1.10299287136
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  07:00:00,129.669158789,3.32516319961,0.0,84.7273953783,5.36083202345,21.4433280938,1.10308701138,0.0,1.10308701138
 11/07  08:00:00,122.336522901,3.32516319961,0.0,67.771300571,16.0824960704,32.6817896323,1.10352860649,0.0,1.10352860649
 11/07  09:00:00,158.394003439,3.33027264097,0.0,36.4044901065,48.2474882111,70.4033123869,2.18846681287,0.0,2.18846681287
 11/07  10:00:00,144.579114652,3.32516319961,0.0,30.9432821894,48.2474882111,62.0547409583,1.10450698379,0.0,1.10450698379
 11/07  11:00:00,137.47293535,3.32516319961,0.0,25.7636962934,48.2474882111,60.1281475517,2.18894365502,0.0,2.18894365502
 11/07  12:00:00,134.718987231,3.32516319961,0.455124275659,20.6280304923,48.2474882111,62.0547409583,3.27420570136,0.0,3.27420570136
 11/07  13:00:00,137.845291307,3.33269751279,0.178428509516,24.5678445281,48.2474882111,61.5103924513,2.19063300723,0.0,2.19063300723
 11/07  14:00:00,133.685351532,3.36144337833,0.0,18.4077443848,48.2474882111,63.6602354638,3.27524568074,0.0,3.27524568074
 11/07  15:00:00,127.638110824,3.32516319961,0.0,15.9288717672,48.2474882111,60.1281475517,2.18849716351,0.0,2.18849716351
 11/07  16:00:00,126.262085376,3.32516319961,0.0,14.5528463192,48.2474882111,60.1281475517,1.10423104781,0.0,1.10423104781
 11/07  17:00:00,137.489295248,3.38590763602,0.0,17.8947549788,48.2474882111,63.0180376616,2.18897164631,0.0,2.18897164631
 11/07  18:00:00,141.970707121,3.46353654928,0.0,23.374118258,37.5258241642,62.7947880557,2.18808280191,0.0,2.18808280191
 11/07  19:00:00,111.347163155,3.32516319961,0.0,30.3872207905,26.8041601173,36.0181789539,1.10364107154,0.0,1.10364107154
 11/07  20:00:00,111.107451771,3.32516319961,0.0,32.7163006145,26.8041601173,33.4493877451,1.10339780307,0.0,1.10339780307
 11/07  21:00:00,102.451724271,3.32516319961,0.0,40.1430691848,16.0824960704,28.0885557216,1.10353438594,0.0,1.10353438594
 11/07  22:00:00,104.349545159,3.32516319961,0.0,43.3252856777,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304947612,0.0,1.10304947612
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299396077,0.0,1.10299396077
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299085334,0.0,1.10299085334
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299426842,0.0,1.10299426842
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  07:00:00,120.664156552,3.32516319961,0.0,75.7223931414,5.36083202345,21.4433280938,1.10308180694,0.0,1.10308180694
 11/08  08:00:00,116.361049828,3.32516319961,0.0,61.7958274978,16.0824960704,32.6817896323,1.26053869915,0.156905305504,1.10363339364
 11/08  09:00:00,153.264106898,3.35112224407,0.0,31.2537439623,48.2474882111,70.4033123869,1.10436880794,0.0,1.10436880794
 11/08  10:00:00,133.254677528,3.32516319961,0.0,19.6188450645,48.2474882111,62.0547409583,2.18868148082,0.0,2.18868148082
 11/08  11:00:00,130.12217394,3.32516319961,0.0,18.4129348832,48.2474882111,60.1281475517,2.18889697815,0.0,2.18889697815
 11/08  12:00:00,129.51659209,3.32516319961,0.0,15.880759627,48.2474882111,62.0547409583,2.18964967644,0.0,2.18964967644
 11/08  13:00:00,128.211874728,3.37108124973,0.0,15.0744727213,48.2474882111,61.5103924513,3.2754246022,0.0,3.2754246022
 11/08  14:00:00,126.434263784,3.39680825007,0.0,11.1212917647,48.2474882111,63.6602354638,3.27547572683,0.0,3.27547572683
 11/08  15:00:00,118.391705589,3.32662024911,0.0,6.68100948296,48.2474882111,60.1281475517,1.10417469488,0.0,1.10417469488
 11/08  16:00:00,121.774589479,3.33333356368,0.0,10.0571800589,48.2474882111,60.1281475517,2.1883397776,0.0,2.1883397776
 11/08  17:00:00,133.465259056,3.40640346147,0.0,13.8502229612,48.2474882111,63.0180376616,2.18947058867,0.0,2.18947058867
 11/08  18:00:00,136.841539454,3.48396594855,0.0,18.2245211919,37.5258241642,62.7947880557,2.18789155264,0.0,2.18789155264
 11/08  19:00:00,105.690408517,3.32516319961,0.0,24.7304661524,26.8041601173,36.0181789539,1.10365869542,0.0,1.10365869542
 11/08  20:00:00,104.885343977,3.32516319961,0.0,26.4941928208,26.8041601173,33.4493877451,1.10338813363,0.0,1.10338813363
 11/08  21:00:00,94.9254216312,3.32516319961,0.0,32.6167665455,16.0824960704,28.0885557216,1.10353467322,0.0,1.10353467322
 11/08  22:00:00,95.7430673691,3.32516319961,0.0,34.7188078877,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299496749,0.0,1.10299496749
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299351131,0.0,1.10299351131
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299389369,0.0,1.10299389369
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311682757,0.0,1.10311682757
 11/09  07:00:00,102.001718605,3.32516319961,0.0,57.0599551943,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  08:00:00,103.399881766,3.32516319961,0.0,48.8346594368,16.0824960704,32.6817896323,1.10337522114,0.0,1.10337522114
 11/09  09:00:00,149.25656651,3.37228316084,0.0,27.2250426572,48.2474882111,70.4033123869,2.18804504498,0.0,2.18804504498
 11/09  10:00:00,136.827805558,3.32516319961,0.0,23.1919730949,48.2474882111,62.0547409583,2.18900594149,0.0,2.18900594149
 11/09  11:00:00,132.662592034,3.32516319961,0.0,20.9533529775,48.2474882111,60.1281475517,2.1889337414,0.0,2.1889337414
 11/09  12:00:00,133.712437441,3.32516319961,0.0,20.0766049781,48.2474882111,62.0547409583,2.1897328392,0.0,2.1897328392
 11/09  13:00:00,136.021787811,3.37889883632,0.0,22.8765682187,48.2474882111,61.5103924513,3.27545573078,0.0,3.27545573078
 11/09  14:00:00,132.542330828,3.40126455782,0.0,17.2249025015,48.2474882111,63.6602354638,2.19021461128,0.0,2.19021461128
 11/09  15:00:00,128.323126559,3.32550926986,0.0,16.6135414321,48.2474882111,60.1281475517,2.18909106891,0.0,2.18909106891
 11/09  16:00:00,129.154093359,3.32971675576,0.0,17.4403007468,48.2474882111,60.1281475517,2.18835592711,0.0,2.18835592711
 11/09  17:00:00,140.580706941,3.40612923218,0.0,18.4986117425,48.2474882111,63.0180376616,2.18925585013,0.0,2.18925585013
 11/09  18:00:00,140.811318562,3.48547693144,0.0,22.1927893168,37.5258241642,62.7947880557,1.10392115968,0.0,1.10392115968
 11/09  19:00:00,109.458909064,3.32516319961,0.0,28.498966699,26.8041601173,36.0181789539,2.18766064043,0.0,2.18766064043
 11/09  20:00:00,108.227945776,3.32516319961,0.0,29.8367946199,26.8041601173,33.4493877451,1.1034049653,0.0,1.1034049653
 11/09  21:00:00,98.4088791659,3.32516319961,0.0,36.1002240801,16.0824960704,28.0885557216,1.10345956301,0.0,1.10345956301
 11/09  22:00:00,99.2549108175,3.32516319961,0.0,38.2306513362,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299241975,0.0,1.10299241975
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299500265,0.0,1.10299500265
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299406016,0.0,1.10299406016
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312095168,0.0,1.10312095168
 11/10  07:00:00,110.377785337,3.32516319961,0.0,65.4360219258,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  08:00:00,107.835919207,3.32516319961,0.0,53.2706968777,16.0824960704,32.6817896323,1.10331562876,0.0,1.10331562876
 11/10  09:00:00,144.724388176,3.38284246805,0.0,22.6823050155,48.2474882111,70.4033123869,2.18848822526,0.0,2.18848822526
 11/10  10:00:00,128.320866702,3.32516319961,0.0,14.6850342391,48.2474882111,62.0547409583,2.18882808658,0.0,2.18882808658
 11/10  11:00:00,121.636852992,3.32516319961,0.0,9.92761393554,48.2474882111,60.1281475517,2.18892237703,0.0,2.18892237703
 11/10  12:00:00,122.425974117,3.3410712429,0.0,8.7742336108,48.2474882111,62.0547409583,2.18956220647,0.0,2.18956220647
 11/10  13:00:00,122.807117041,3.42581355819,0.0,9.61498272608,48.2474882111,61.5103924513,3.27561971785,0.0,3.27561971785
 11/10  14:00:00,120.772510087,3.53233997456,0.0,5.32400634356,48.2474882111,63.6602354638,2.19007218667,0.0,2.19007218667
 11/10  15:00:00,114.667021204,3.37125119186,0.0,2.91169415491,48.2474882111,60.1281475517,2.18894748087,0.0,2.18894748087
 11/10  16:00:00,114.578318097,3.38058729701,0.0,2.81365494334,48.2474882111,60.1281475517,2.18843393035,0.0,2.18843393035
 11/10  17:00:00,128.120091889,3.46136889624,0.0,5.98275702583,48.2474882111,63.0180376616,2.18912123078,0.0,2.18912123078
 11/10  18:00:00,133.259480815,3.5282141727,0.0,14.5982143278,37.5258241642,62.7947880557,1.10398319822,0.0,1.10398319822
 11/10  19:00:00,107.092228399,3.32516319961,0.0,26.132286034,26.8041601173,36.0181789539,2.18751495464,0.0,2.18751495464
 11/10  20:00:00,108.61463858,3.32516319961,0.0,30.2234874242,26.8041601173,33.4493877451,0.126267949394,0.106267949394,0.02
 11/10  21:00:00,99.559493799,3.32516319961,0.0,37.2508387132,16.0824960704,28.0885557216,3.288903795,2.18540698397,1.10349681103
 11/10  22:00:00,102.334270891,3.32516319961,0.0,41.3100114097,16.0824960704,26.8041601173,7.93008043526,6.82677432661,1.10330610866
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299293572,0.0,1.10299293572
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295319029,0.0,1.10295319029
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295347098,0.0,1.10295347098
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307147013,0.0,1.10307147013
 11/11  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029920012,0.0,1.1029920012
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029520662,0.0,1.1029520662
 11/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303404184,0.0,1.10303404184
 11/11  14:00:00,19.3454810907,0.574128914501,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303924785,0.0,1.10303924785
 11/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295363606,0.0,1.10295363606
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295323335,0.0,1.10295323335
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306903329,0.0,1.10306903329
 11/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295184783,0.0,1.10295184783
 11/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294978118,0.0,1.10294978118
 11/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301644677,0.0,1.10301644677
 11/12  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295368033,0.0,1.10295368033
 11/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295376177,0.0,1.10295376177
 11/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304033511,0.0,1.10304033511
 11/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317601265,0.0,1.10317601265
 11/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294772041,0.0,1.10294772041
 11/12  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295369535,0.0,1.10295369535
 11/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  21:00:00,37.501171594,0.580252508584,0.0,3.34556690922,2.68041601173,16.0824960704,1.10295470253,0.0,1.10295470253
 11/12  22:00:00,37.498741988,0.580252508584,0.0,3.34313730326,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  23:00:00,37.7479077484,0.580252508584,0.0,3.59230306366,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  24:00:00,37.895721024,0.580252508584,0.0,3.74011633926,2.68041601173,16.0824960704,1.10299833987,0.0,1.10299833987
 11/13  01:00:00,42.9952713062,0.580252508584,0.0,3.478834598,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  02:00:00,42.9509707657,0.580252508584,0.0,3.43453405749,2.68041601173,21.4433280938,1.1030554291,0.0,1.1030554291
 11/13  03:00:00,42.9570477949,0.580252508584,0.0,3.44061108665,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  04:00:00,43.2758741416,0.580252508584,0.0,3.75943743337,2.68041601173,21.4433280938,1.10299434983,0.0,1.10299434983
 11/13  05:00:00,47.244574633,0.967087514307,0.0,7.34130291903,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  06:00:00,48.6687541672,0.773670011445,0.0,6.27848394438,5.36083202345,21.4433280938,1.10313315675,0.0,1.10313315675
 11/13  07:00:00,204.467513194,3.32516319961,0.0,159.525749783,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  08:00:00,173.622909991,3.32516319961,0.0,116.590354328,16.0824960704,32.6817896323,7.72799600114,6.62448169698,1.10351430416
 11/13  09:00:00,181.046553973,3.32516319961,0.0,59.0621500815,48.2474882111,70.4033123869,2.53951269311,0.350910489272,2.18860220384
 11/13  10:00:00,152.937262334,3.32516319961,0.0,39.3014298711,48.2474882111,62.0547409583,2.1888788979,0.0,2.1888788979
 11/13  11:00:00,144.161737416,3.32516319961,0.0,32.4524983595,48.2474882111,60.1281475517,2.1891076927,0.0,2.1891076927
 11/13  12:00:00,141.330270594,3.32516319961,0.0,27.6944381311,48.2474882111,62.0547409583,2.18973133902,0.0,2.18973133902
 11/13  13:00:00,151.44549904,3.32516319961,0.0,38.354015084,48.2474882111,61.5103924513,3.27592295131,0.0,3.27592295131
 11/13  14:00:00,144.741714585,3.32516319961,0.0,29.5003876163,48.2474882111,63.6602354638,2.19030186446,0.0,2.19030186446
 11/13  15:00:00,141.23961658,3.32516319961,0.0,29.530377524,48.2474882111,60.1281475517,2.1888264332,0.0,2.1888264332
 11/13  16:00:00,141.49994191,3.32516319961,0.0,29.7907028539,48.2474882111,60.1281475517,2.18832510338,0.0,2.18832510338
 11/13  17:00:00,152.211298299,3.32516319961,0.0,30.2101691326,48.2474882111,63.0180376616,2.18937387932,0.0,2.18937387932
 11/13  18:00:00,153.549391457,3.37411198777,0.0,35.0422271551,37.5258241642,62.7947880557,1.10394403762,0.0,1.10394403762
 11/13  19:00:00,126.280332975,3.32516319961,0.0,45.3203906099,26.8041601173,36.0181789539,2.18745483622,0.0,2.18745483622
 11/13  20:00:00,124.946207606,3.32516319961,0.0,46.5550564502,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/13  21:00:00,117.605894135,3.32516319961,0.0,55.2972390496,16.0824960704,28.0885557216,1.10347316759,0.0,1.10347316759
 11/13  22:00:00,119.3363273,3.32516319961,0.0,58.3120678185,16.0824960704,26.8041601173,1.10328792741,0.0,1.10328792741
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299635362,0.0,1.10299635362
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299548168,0.0,1.10299548168
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299559143,0.0,1.10299559143
 11/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312401524,0.0,1.10312401524
 11/14  07:00:00,134.979971088,3.32516319961,0.0,90.0382076767,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  08:00:00,128.251993629,3.32516319961,0.0,71.2194379656,16.0824960704,32.6817896323,1.10355908473,0.0,1.10355908473
 11/14  09:00:00,162.104272739,3.32678441232,0.0,40.1182476342,48.2474882111,70.4033123869,2.18861430614,0.0,2.18861430614
 11/14  10:00:00,147.676467534,3.32516319961,0.0,34.0406350712,48.2474882111,62.0547409583,2.18873710004,0.0,2.18873710004
 11/14  11:00:00,141.711767835,3.32516319961,0.0,30.0025287782,48.2474882111,60.1281475517,2.18869167117,0.0,2.18869167117
 11/14  12:00:00,139.375023073,3.32516319961,0.0,25.7391906096,48.2474882111,62.0547409583,2.18951473185,0.0,2.18951473185
 11/14  13:00:00,140.062059434,3.32674741562,0.0,26.9689912615,48.2474882111,61.5103924513,3.27560396857,0.0,3.27560396857
 11/14  14:00:00,128.84561946,3.3570909791,0.0,13.5723647121,48.2474882111,63.6602354638,2.19009227507,0.0,2.19009227507
 11/14  15:00:00,124.182139645,3.32516319961,0.0,12.4729005883,48.2474882111,60.1281475517,2.18898087689,0.0,2.18898087689
 11/14  16:00:00,128.514732988,3.32516319961,0.0,16.805493931,48.2474882111,60.1281475517,2.1884848511,0.0,2.1884848511
 11/14  17:00:00,142.7059509,3.37714580274,0.0,20.6528391309,48.2474882111,63.0180376616,2.18920211945,0.0,2.18920211945
 11/14  18:00:00,143.689664803,3.45707802353,0.0,25.0995344653,37.5258241642,62.7947880557,1.10390245174,0.0,1.10390245174
 11/14  19:00:00,112.602558883,3.32516319961,1.10142941671,30.5411871012,26.8041601173,36.0181789539,2.18763354568,0.0,2.18763354568
 11/14  20:00:00,111.033545711,3.32516319961,0.751178223064,31.8912163319,26.8041601173,33.4493877451,1.10340106383,0.0,1.10340106383
 11/14  21:00:00,103.320877812,3.32516319961,0.0,41.0122227261,16.0824960704,28.0885557216,1.10345995969,0.0,1.10345995969
 11/14  22:00:00,106.078669192,3.32516319961,0.0,45.0544097105,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299385722,0.0,1.10299385722
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299708271,0.0,1.10299708271
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299648196,0.0,1.10299648196
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312724035,0.0,1.10312724035
 11/15  07:00:00,116.14207658,3.32516319961,0.0,71.2003131687,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  08:00:00,118.217059782,3.32516319961,0.0,61.1845041187,16.0824960704,32.6817896323,1.10332979005,0.0,1.10332979005
 11/15  09:00:00,156.779892384,3.34669524363,0.0,34.7739564481,48.2474882111,70.4033123869,2.18831783715,0.0,2.18831783715
 11/15  10:00:00,140.547509497,3.32516319961,0.0,26.9116770335,48.2474882111,62.0547409583,2.18893591462,0.0,2.18893591462
 11/15  11:00:00,127.32169693,3.32516319961,0.0,15.6124578735,48.2474882111,60.1281475517,2.18905717012,0.0,2.18905717012
 11/15  12:00:00,125.67281994,3.32647464947,0.0,12.0356760273,48.2474882111,62.0547409583,2.18973775829,0.0,2.18973775829
 11/15  13:00:00,126.054216607,3.42747115822,0.0,12.8604246923,48.2474882111,61.5103924513,3.27554687058,0.0,3.27554687058
 11/15  14:00:00,123.59804208,3.48438639344,0.0,8.19749191773,48.2474882111,63.6602354638,3.2753060971,0.0,3.2753060971
 11/15  15:00:00,116.045887132,3.38033536994,0.0,4.28147590547,48.2474882111,60.1281475517,1.10435061266,0.0,1.10435061266
 11/15  16:00:00,116.492523325,3.36787011784,0.0,4.7405773503,48.2474882111,60.1281475517,2.18850129935,0.0,2.18850129935
 11/15  17:00:00,130.751693595,3.43755662507,0.0,8.63817100352,48.2474882111,63.0180376616,2.18945211399,0.0,2.18945211399
 11/15  18:00:00,135.383595425,3.5068561951,0.0,16.743686916,37.5258241642,62.7947880557,2.18789637846,0.0,2.18789637846
 11/15  19:00:00,107.408246749,3.32516319961,0.0,26.448304384,26.8041601173,36.0181789539,1.10366931449,0.0,1.10366931449
 11/15  20:00:00,108.230900266,3.32516319961,0.0,29.8397491094,26.8041601173,33.4493877451,1.10340133903,0.0,1.10340133903
 11/15  21:00:00,99.169462473,3.32516319961,0.0,36.8608073873,16.0824960704,28.0885557216,1.10355679103,0.0,1.10355679103
 11/15  22:00:00,101.508118922,3.32516319961,0.0,40.4838594403,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299660562,0.0,1.10299660562
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299750214,0.0,1.10299750214
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299695275,0.0,1.10299695275
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305925709,0.0,1.10305925709
 11/16  07:00:00,134.976605014,3.32516319961,0.0,90.0348416032,5.36083202345,21.4433280938,1.10308305525,0.0,1.10308305525
 11/16  08:00:00,127.690941081,3.32516319961,0.0,70.6583854181,16.0824960704,32.6817896323,17.5658515262,16.4622691967,1.10358232955
 11/16  09:00:00,159.885447162,3.35688953553,0.0,37.8693169341,48.2474882111,70.4033123869,8.10783922722,7.00351475014,1.10432447708
 11/16  10:00:00,133.232014306,3.32516319961,0.0,19.5961818427,48.2474882111,62.0547409583,2.55113858478,0.362509363331,2.18862922144
 11/16  11:00:00,127.505871766,3.32516319961,0.0,15.7966327094,48.2474882111,60.1281475517,2.18918094019,0.0,2.18918094019
 11/16  12:00:00,132.080187215,3.32516319961,0.0,18.4443547516,48.2474882111,62.0547409583,2.18970216179,0.0,2.18970216179
 11/16  13:00:00,143.238405934,3.37374545075,0.0,30.098339727,48.2474882111,61.5103924513,3.2756051265,0.0,3.2756051265
 11/16  14:00:00,142.096703395,3.38990369672,0.0,26.7906359289,48.2474882111,63.6602354638,3.2754432873,0.0,3.2754432873
 11/16  15:00:00,125.763561525,3.32536667865,0.0,14.0541189899,48.2474882111,60.1281475517,2.18842535166,0.0,2.18842535166
