Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/16  16:00:00,122.879941098,3.33782815082,0.0,11.1580370905,48.2474882111,60.1281475517,1.104211134,0.0,1.104211134
 11/16  17:00:00,140.423718148,3.41296401469,0.0,18.3347881667,48.2474882111,63.0180376616,2.18897929766,0.0,2.18897929766
 11/16  18:00:00,145.70449169,3.48560929828,0.0,27.085830078,37.5258241642,62.7947880557,2.18812540432,0.0,2.18812540432
 11/16  19:00:00,115.669089459,3.32516319961,0.0,34.7091470941,26.8041601173,36.0181789539,1.10367064972,0.0,1.10367064972
 11/16  20:00:00,115.315419569,3.32516319961,0.0,36.9242684128,26.8041601173,33.4493877451,1.10342852788,0.0,1.10342852788
 11/16  21:00:00,106.969933222,3.32516319961,0.0,44.661278136,16.0824960704,28.0885557216,1.1034723637,0.0,1.1034723637
 11/16  22:00:00,108.464834733,3.32516319961,0.0,47.4405752515,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313049668,0.0,1.10313049668
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299693934,0.0,1.10299693934
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299416601,0.0,1.10299416601
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299798042,0.0,1.10299798042
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  07:00:00,144.739477649,3.32516319961,0.0,99.7977142376,5.36083202345,21.4433280938,1.1030884135,0.0,1.1030884135
 11/17  08:00:00,133.862392283,3.32516319961,0.0,76.8298366197,16.0824960704,32.6817896323,23.3006210902,22.1970216869,1.10359940327
 11/17  09:00:00,158.426254402,3.35645493777,0.0,36.4105587722,48.2474882111,70.4033123869,13.425161957,12.3209207046,1.10424125244
 11/17  10:00:00,133.033431007,3.32516319961,0.0,19.3975985442,48.2474882111,62.0547409583,5.01506779834,2.82608416463,2.18898363371
 11/17  11:00:00,127.932552417,3.32516319961,0.0,16.223313361,48.2474882111,60.1281475517,2.18897245894,0.0,2.18897245894
 11/17  12:00:00,127.904971803,3.32829303236,0.0,14.2660095072,48.2474882111,62.0547409583,3.27437038544,0.0,3.27437038544
 11/17  13:00:00,129.011931732,3.39884903408,0.0,15.8467619412,48.2474882111,61.5103924513,2.19084380258,0.0,2.19084380258
 11/17  14:00:00,127.738077491,3.41937144208,0.0,12.4025422802,48.2474882111,63.6602354638,3.27565761613,0.0,3.27565761613
 11/17  15:00:00,125.479604163,3.33273969465,0.0,13.762788612,48.2474882111,60.1281475517,2.18862339883,0.0,2.18862339883
 11/17  16:00:00,124.090572766,3.33634693065,0.0,12.3701499787,48.2474882111,60.1281475517,1.10417089793,0.0,1.10417089793
 11/17  17:00:00,141.528089764,3.41283718558,0.0,16.9719532782,48.2474882111,63.0180376616,3.27398230031,0.0,3.27398230031
 11/17  18:00:00,144.210502366,3.48843618725,0.0,25.5890138646,37.5258241642,62.7947880557,1.10386063172,0.0,1.10386063172
 11/17  19:00:00,114.830371193,3.32516319961,0.0,33.8704288282,26.8041601173,36.0181789539,1.93403000493,0.830323757044,1.10370624789
 11/17  20:00:00,115.054122138,3.32516319961,0.0,36.6629709823,26.8041601173,33.4493877451,1.63094100929,0.527530229281,1.10341078001
 11/17  21:00:00,106.002621209,3.32516319961,0.0,43.6939661228,16.0824960704,28.0885557216,1.22469452461,0.121173471178,1.10352105343
 11/17  22:00:00,106.005540864,3.32516319961,0.0,44.9812813824,16.0824960704,26.8041601173,1.10311378649,0.0,1.10311378649
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299784072,0.0,1.10299784072
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299646778,0.0,1.10299646778
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299753456,0.0,1.10299753456
 11/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  07:00:00,130.092929274,3.32516319961,0.0,85.1511658634,5.36083202345,21.4433280938,1.10295671135,0.0,1.10295671135
 11/18  08:00:00,111.879565704,3.32516319961,0.0,71.669553209,5.36083202345,26.5809105114,1.65165926108,0.548398660488,1.10326060059
 11/18  09:00:00,114.738670634,3.32516319961,0.0,53.3013624905,26.8041601173,31.2995447326,1.10342424388,0.0,1.10342424388
 11/18  10:00:00,107.968887651,3.32516319961,0.0,44.2838872002,26.8041601173,33.5472370403,1.10362494511,0.0,1.10362494511
 11/18  11:00:00,106.821021409,3.32516319961,0.0,44.0993176607,26.8041601173,32.583940337,1.10361142216,0.0,1.10361142216
 11/18  12:00:00,98.0131095444,3.32516319961,0.0,33.0437134887,26.8041601173,34.8316326447,1.10377045169,0.0,1.10377045169
 11/18  13:00:00,91.0402675747,3.32516319961,0.0,27.3552671234,26.8041601173,33.5472370403,1.10364035258,0.0,1.10364035258
 11/18  14:00:00,91.40147876,3.32516319961,0.0,30.2852695175,26.8041601173,30.9784458315,1.10354537154,0.0,1.10354537154
 11/18  15:00:00,73.6912385352,3.32516319961,0.0,40.9846839155,8.04124803518,21.3317032909,1.10341708229,0.0,1.10341708229
 11/18  16:00:00,77.9493654325,3.32516319961,0.0,46.5272064171,8.04124803518,20.0473076865,1.10332788678,0.0,1.10332788678
 11/18  17:00:00,95.9494842546,3.32516319961,0.0,54.3368930048,8.04124803518,20.3684065876,1.10334705248,0.0,1.10334705248
 11/18  18:00:00,100.746635386,3.32516319961,0.0,61.9195266036,2.68041601173,18.0090894769,0.02,0.0,0.02
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313074456,0.0,1.10313074456
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307871029,0.0,1.10307871029
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318403002,0.0,1.10318403002
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029956485,0.0,1.1029956485
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295554861,0.0,1.10295554861
 11/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295373065,0.0,1.10295373065
 11/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295072513,0.0,1.10295072513
 11/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029913956,0.0,1.1029913956
 11/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308359509,0.0,1.10308359509
 11/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315693147,0.0,1.10315693147
 11/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295587575,0.0,1.10295587575
 11/19  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295572099,0.0,1.10295572099
 11/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295422354,0.0,1.10295422354
 11/19  22:00:00,36.9695458733,0.580252508584,0.0,2.8139411885,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  23:00:00,40.3158721404,0.967087514307,0.0,5.77343244988,2.68041601173,16.0824960704,1.10300527606,0.0,1.10300527606
 11/19  24:00:00,39.6446282619,0.773670011445,0.0,5.29560607426,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/20  01:00:00,47.1026931409,0.967087514307,0.0,7.1994214269,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  02:00:00,45.839082901,0.773670011445,0.0,6.12922868987,2.68041601173,21.4433280938,1.10299990137,0.0,1.10299990137
 11/20  03:00:00,48.3516451236,0.967087514307,0.0,8.44837340964,2.68041601173,21.4433280938,0.041049350122,0.021049350122,0.02
 11/20  04:00:00,46.465519364,0.773670011445,0.0,6.75566515294,2.68041601173,21.4433280938,1.13345001856,0.0304013829206,1.10304863564
 11/20  05:00:00,49.0559213604,0.967087514307,0.0,9.15264964646,2.68041601173,21.4433280938,0.117693538348,0.0976935383478,0.02
 11/20  06:00:00,50.2462954757,0.773670011445,0.0,7.85602525292,5.36083202345,21.4433280938,1.20628065327,0.103082403573,1.1031982497
 11/20  07:00:00,210.923734573,3.32516319961,0.0,165.981971162,5.36083202345,21.4433280938,0.126313879542,0.106313879542,0.02
 11/20  08:00:00,183.15964678,3.32516319961,0.0,123.659757784,16.0824960704,32.6817896323,31.5315210029,30.4280013022,1.10351970065
 11/20  09:00:00,200.646086309,3.32516319961,0.0,78.6616824175,48.2474882111,70.4033123869,22.9308530564,20.7426355558,2.18821750056
 11/20  10:00:00,170.884753725,3.32516319961,0.0,57.248921262,48.2474882111,62.0547409583,8.42100354247,6.23195466087,2.1890488816
 11/20  11:00:00,159.84373615,3.32516319961,0.0,48.1344970936,48.2474882111,60.1281475517,2.18903550612,0.0,2.18903550612
 11/20  12:00:00,146.555380895,3.32516319961,0.0,32.9195484321,48.2474882111,62.0547409583,2.18958153336,0.0,2.18958153336
 11/20  13:00:00,146.66537386,3.32516319961,0.0,33.5738899036,48.2474882111,61.5103924513,3.27547707607,0.0,3.27547707607
 11/20  14:00:00,144.064510177,3.32516319961,0.0,28.8231832088,48.2474882111,63.6602354638,3.275712157,0.0,3.275712157
 11/20  15:00:00,139.255881137,3.32516319961,0.0,27.5466420805,48.2474882111,60.1281475517,1.10425671788,0.0,1.10425671788
 11/20  16:00:00,133.254742057,3.32516319961,0.0,21.5455030008,48.2474882111,60.1281475517,2.18855179319,0.0,2.18855179319
 11/20  17:00:00,151.360944032,3.32516319961,0.0,26.8924815321,48.2474882111,63.0180376616,2.18898083947,0.0,2.18898083947
 11/20  18:00:00,153.366621195,3.38339244842,0.0,34.8501764322,37.5258241642,62.7947880557,2.18814270225,0.0,2.18814270225
 11/20  19:00:00,126.658098146,3.32516319961,0.0,45.6981557812,26.8041601173,36.0181789539,1.10368311161,0.0,1.10368311161
 11/20  20:00:00,126.113992382,3.32516319961,0.0,47.7228412258,26.8041601173,33.4493877451,1.10344160699,0.0,1.10344160699
 11/20  21:00:00,119.935489569,3.32516319961,0.0,57.6268344834,16.0824960704,28.0885557216,2.30753158045,1.20404134119,1.10349023926
 11/20  22:00:00,123.051921097,3.32516319961,0.0,62.0276616157,16.0824960704,26.8041601173,5.09610061401,5.07610061401,0.02
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103171172,0.0,1.103171172
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299961422,0.0,1.10299961422
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299912472,0.0,1.10299912472
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299719969,0.0,1.10299719969
 11/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  07:00:00,158.919164229,3.32516319961,0.0,113.977400818,5.36083202345,21.4433280938,1.10312436979,0.0,1.10312436979
 11/21  08:00:00,146.242204399,3.32516319961,0.0,86.7423154022,16.0824960704,32.6817896323,9.88824213953,8.78460536085,1.10363677868
 11/21  09:00:00,172.855929266,3.32516319961,0.0,50.8715253742,48.2474882111,70.4033123869,4.30649227734,2.11797751425,2.18851476309
 11/21  10:00:00,154.242747081,3.32516319961,0.0,40.6069146181,48.2474882111,62.0547409583,1.10456863293,0.0,1.10456863293
 11/21  11:00:00,146.147212722,3.32516319961,0.0,34.4379736655,48.2474882111,60.1281475517,2.18912444404,0.0,2.18912444404
 11/21  12:00:00,143.903364573,3.32516319961,0.0,30.2675321103,48.2474882111,62.0547409583,3.27431363756,0.0,3.27431363756
 11/21  13:00:00,146.934820443,3.32516319961,0.0,33.8433364867,48.2474882111,61.5103924513,2.19064605233,0.0,2.19064605233
 11/21  14:00:00,141.243469597,3.33135071715,0.0,25.9959551104,48.2474882111,63.6602354638,3.27565253554,0.0,3.27565253554
 11/21  15:00:00,136.92982394,3.32516319961,0.0,25.2205848838,48.2474882111,60.1281475517,2.18864187848,0.0,2.18864187848
 11/21  16:00:00,136.997960754,3.32516319961,0.0,25.2887216974,48.2474882111,60.1281475517,2.18848973643,0.0,2.18848973643
 11/21  17:00:00,150.926030935,3.34967617421,0.0,26.4330554603,48.2474882111,63.0180376616,2.18943417619,0.0,2.18943417619
 11/21  18:00:00,149.419263915,3.43692363654,0.0,30.8492879647,37.5258241642,62.7947880557,1.1038402989,0.0,1.1038402989
 11/21  19:00:00,120.517707349,3.32516319961,0.0,39.5577649839,26.8041601173,36.0181789539,1.10374907711,0.0,1.10374907711
 11/21  20:00:00,119.427827642,3.32516319961,0.0,41.0366764857,26.8041601173,33.4493877451,1.10353616,0.0,1.10353616
 11/21  21:00:00,111.472375171,3.32516319961,0.0,49.1637200855,16.0824960704,28.0885557216,1.10354152202,0.0,1.10354152202
 11/21  22:00:00,112.586296528,3.32516319961,0.0,51.5620370464,16.0824960704,26.8041601173,1.10314569464,0.0,1.10314569464
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029979454,0.0,1.1029979454
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299568173,0.0,1.10299568173
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300002,0.0,1.10300002
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313380434,0.0,1.10313380434
 11/22  07:00:00,127.889719716,3.32516319961,0.0,82.9479563052,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  08:00:00,125.824461562,3.32516319961,0.0,66.3245725659,16.0824960704,32.6817896323,1.10352158355,0.0,1.10352158355
 11/22  09:00:00,157.28245844,3.33856955294,0.0,35.2846481946,48.2474882111,70.4033123869,2.18867894204,0.0,2.18867894204
 11/22  10:00:00,142.47468382,3.32516319961,0.0,28.8388513565,48.2474882111,62.0547409583,2.188739331,0.0,2.188739331
 11/22  11:00:00,135.000775206,3.32516319961,0.0,23.2915361494,48.2474882111,60.1281475517,2.18873714487,0.0,2.18873714487
 11/22  12:00:00,136.235986747,3.32516319961,0.0,22.6001542835,48.2474882111,62.0547409583,2.1896204167,0.0,2.1896204167
 11/22  13:00:00,138.683233909,3.34071909499,0.0,25.5761940579,48.2474882111,61.5103924513,3.27587114169,0.0,3.27587114169
 11/22  14:00:00,135.946915454,3.36971842212,0.0,20.6610332631,48.2474882111,63.6602354638,3.27531967917,0.0,3.27531967917
 11/22  15:00:00,130.968663616,3.32516319961,0.0,19.2594245593,48.2474882111,60.1281475517,1.10436351554,0.0,1.10436351554
 11/22  16:00:00,125.097017612,3.32516319961,0.0,13.3877785553,48.2474882111,60.1281475517,2.18855393146,0.0,2.18855393146
 11/22  17:00:00,142.63873817,3.39460874723,0.0,18.1008301224,48.2474882111,63.0180376616,2.1895580638,0.0,2.1895580638
 11/22  18:00:00,142.909782145,3.46880392578,0.0,24.3079259049,37.5258241642,62.7947880557,2.18801023945,0.0,2.18801023945
 11/22  19:00:00,112.49673153,3.32516319961,0.0,31.5367891656,26.8041601173,36.0181789539,1.10373124275,0.0,1.10373124275
 11/22  20:00:00,112.250308269,3.32516319961,0.0,33.8591571125,26.8041601173,33.4493877451,1.10345696608,0.0,1.10345696608
 11/22  21:00:00,103.222328829,3.32516319961,0.0,40.9136737434,16.0824960704,28.0885557216,1.10351889142,0.0,1.10351889142
 11/22  22:00:00,104.082392201,3.32516319961,0.0,43.0581327197,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304695772,0.0,1.10304695772
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295321185,0.0,1.10295321185
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295706744,0.0,1.10295706744
 11/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309373079,0.0,1.10309373079
 11/23  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295485751,0.0,1.10295485751
 11/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295672882,0.0,1.10295672882
 11/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304656569,0.0,1.10304656569
 11/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316149353,0.0,1.10316149353
 11/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295710113,0.0,1.10295710113
 11/23  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295669731,0.0,1.10295669731
 11/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030266202,0.0,1.1030266202
 11/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295679003,0.0,1.10295679003
 11/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299913494,0.0,1.10299913494
 11/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299685024,0.0,1.10299685024
 11/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314145908,0.0,1.10314145908
 11/24  07:00:00,154.595268685,3.32516319961,0.0,109.653505274,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  08:00:00,141.473729104,3.32516319961,0.0,81.9738401078,16.0824960704,32.6817896323,1.10354214701,0.0,1.10354214701
 11/24  09:00:00,168.68738942,3.32516319961,0.0,46.7029855283,48.2474882111,70.4033123869,2.1886259434,0.0,2.1886259434
 11/24  10:00:00,152.061390946,3.32516319961,0.0,38.4255584834,48.2474882111,62.0547409583,2.18881370087,0.0,2.18881370087
 11/24  11:00:00,147.596313462,3.32516319961,2.58026592457,33.3068084807,48.2474882111,60.1281475517,2.18882282039,0.0,2.18882282039
 11/24  12:00:00,149.613490544,3.32516319961,7.72727380775,28.2503842736,48.2474882111,62.0547409583,2.18972461607,0.0,2.18972461607
 11/24  13:00:00,149.496063716,3.32516319961,3.94085352015,32.46372624,48.2474882111,61.5103924513,3.27564692985,0.0,3.27564692985
 11/24  14:00:00,141.771655795,3.32516319961,0.905339431018,25.6249893958,48.2474882111,63.6602354638,3.27551618489,0.0,3.27551618489
 11/24  15:00:00,136.61756825,3.32516319961,0.545819287446,24.3625099062,48.2474882111,60.1281475517,1.10420312076,0.0,1.10420312076
 11/24  16:00:00,135.658569474,3.32516319961,0.0,23.9493304176,48.2474882111,60.1281475517,2.18846179933,0.0,2.18846179933
 11/24  17:00:00,151.036878596,3.3262384862,0.0,26.5673408097,48.2474882111,63.0180376616,2.18940876964,0.0,2.18940876964
 11/24  18:00:00,149.816487541,3.40728614921,0.0,31.2761490781,37.5258241642,62.7947880557,2.18809333568,0.0,2.18809333568
 11/24  19:00:00,118.902345856,3.32516319961,0.0,37.9424034912,26.8041601173,36.0181789539,1.10366547991,0.0,1.10366547991
 11/24  20:00:00,118.124871032,3.32516319961,0.0,39.7337198757,26.8041601173,33.4493877451,1.10342999352,0.0,1.10342999352
 11/24  21:00:00,111.144166548,3.32516319961,0.0,48.8355114625,16.0824960704,28.0885557216,1.10348091247,0.0,1.10348091247
 11/24  22:00:00,112.880294722,3.32516319961,0.0,51.856035241,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031408206,0.0,1.1031408206
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300106534,0.0,1.10300106534
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299990856,0.0,1.10299990856
 11/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299790192,0.0,1.10299790192
 11/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  07:00:00,135.908615912,3.32516319961,0.0,90.9668525007,5.36083202345,21.4433280938,1.1030813214,0.0,1.1030813214
 11/25  08:00:00,119.633084927,3.32516319961,0.0,76.9557390985,5.36083202345,26.5809105114,0.410092884538,0.390092884538,0.02
 11/25  09:00:00,112.771019868,3.32516319961,0.0,51.3337117245,26.8041601173,31.2995447326,1.17171766994,0.0683337017816,1.10338396816
 11/25  10:00:00,101.122625169,3.32516319961,0.0,37.4376247174,26.8041601173,33.5472370403,2.18719905672,0.0,2.18719905672
 11/25  11:00:00,93.9596203157,3.32516319961,0.0,31.2379165677,26.8041601173,32.583940337,1.10363040172,0.0,1.10363040172
 11/25  12:00:00,93.3413084358,3.32516319961,0.0,28.3719123801,26.8041601173,34.8316326447,1.10382286306,0.0,1.10382286306
 11/25  13:00:00,89.5297492844,3.33816449573,0.0,25.831747537,26.8041601173,33.5472370403,1.10367866408,0.0,1.10367866408
 11/25  14:00:00,85.2239586461,3.32516319961,0.0,24.1077494036,26.8041601173,30.9784458315,1.10358230444,0.0,1.10358230444
 11/25  15:00:00,70.4335257641,3.32516319961,0.0,37.7269711443,8.04124803518,21.3317032909,1.10350569624,0.0,1.10350569624
 11/25  16:00:00,83.1222398156,3.32516319961,0.0,51.7000808002,8.04124803518,20.0473076865,1.10334366983,0.0,1.10334366983
 11/25  17:00:00,98.6095441224,3.32516319961,0.0,56.9969528726,8.04124803518,20.3684065876,1.10337431195,0.0,1.10337431195
 11/25  18:00:00,103.547816181,3.32516319961,0.0,64.7207073986,2.68041601173,18.0090894769,0.02,0.0,0.02
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308425766,0.0,1.10308425766
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308175892,0.0,1.10308175892
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315831705,0.0,1.10315831705
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297646533,0.0,1.10297646533
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295794317,0.0,1.10295794317
 11/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302791087,0.0,1.10302791087
 11/26  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  08:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295760186,0.0,1.10295760186
 11/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295798229,0.0,1.10295798229
 11/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304773599,0.0,1.10304773599
 11/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318556439,0.0,1.10318556439
 11/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295662902,0.0,1.10295662902
 11/26  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  19:00:00,37.6305944515,0.580252508584,0.0,3.47498976677,2.68041601173,16.0824960704,1.10295729222,0.0,1.10295729222
 11/26  20:00:00,37.5221216924,0.580252508584,0.0,3.36651700763,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  21:00:00,37.9592003993,0.580252508584,0.0,3.80359571455,2.68041601173,16.0824960704,1.10295912052,0.0,1.10295912052
 11/26  22:00:00,42.2037069651,0.967087514307,0.0,7.66126727464,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  23:00:00,40.6220328227,0.773670011445,0.0,6.2730106351,2.68041601173,16.0824960704,1.10295739855,0.0,1.10295739855
 11/26  24:00:00,42.0385992341,0.967087514307,0.0,7.49615954356,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/27  01:00:00,45.3160230745,0.773670011445,0.0,5.60616886343,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  02:00:00,46.9344240361,0.967087514307,0.0,7.03115232219,2.68041601173,21.4433280938,1.10305751776,0.0,1.10305751776
 11/27  03:00:00,45.3030538385,0.773670011445,0.0,5.59319962741,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  04:00:00,47.2309064111,0.967087514307,0.0,7.32763469713,2.68041601173,21.4433280938,1.1030029616,0.0,1.1030029616
 11/27  05:00:00,45.5170332002,0.773670011445,0.0,5.80717898907,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  06:00:00,50.3660735237,0.967087514307,0.0,7.78238579801,5.36083202345,21.4433280938,1.10313972419,0.0,1.10313972419
 11/27  07:00:00,208.205987854,3.32516319961,0.0,163.264224443,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  08:00:00,185.02737101,3.32516319961,0.0,123.06014868,16.0824960704,32.6817896323,15.8094926368,14.7059568003,1.10353583652
 11/27  09:00:00,195.044365086,3.32516319961,0.0,73.0599611944,48.2474882111,70.4033123869,13.1440208389,10.9557241851,2.18829665386
 11/27  10:00:00,171.799815096,3.32516319961,0.0,58.1639826326,48.2474882111,62.0547409583,11.3789514888,9.18992976869,2.18902172015
 11/27  11:00:00,154.405297371,3.32516319961,0.0,42.6960583142,48.2474882111,60.1281475517,7.35265904833,5.16345810044,2.1892009479
 11/27  12:00:00,146.126237166,3.32516319961,0.0,32.4904047026,48.2474882111,62.0547409583,2.48822492909,0.298429140212,2.18979578888
 11/27  13:00:00,147.117182326,3.34427351384,0.0,34.0065880561,48.2474882111,61.5103924513,3.27588608112,0.0,3.27588608112
 11/27  14:00:00,137.850520455,3.38058813584,0.0,22.5537685502,48.2474882111,63.6602354638,3.27586705527,0.0,3.27586705527
 11/27  15:00:00,128.947500577,3.33086960876,0.0,17.2325551114,48.2474882111,60.1281475517,2.18874741068,0.0,2.18874741068
 11/27  16:00:00,134.028420063,3.32516319961,0.0,22.3191810067,48.2474882111,60.1281475517,1.10429105877,0.0,1.10429105877
 11/27  17:00:00,155.360211976,3.32516319961,0.0,30.8917494763,48.2474882111,63.0180376616,8.36766586982,5.09363058428,3.27403528554
 11/27  18:00:00,159.228709992,3.38369723801,0.0,40.7119604402,37.5258241642,62.7947880557,13.0418149517,11.937925464,1.10388948763
 11/27  19:00:00,134.710352983,3.32516319961,0.0,53.7504106179,26.8041601173,36.0181789539,19.3283259684,18.2245832259,1.10374274252
 11/27  20:00:00,135.665572031,3.32516319961,0.0,57.2744208748,26.8041601173,33.4493877451,22.4506169671,21.3471691997,1.10344776747
 11/27  21:00:00,130.097098211,3.32516319961,0.0,67.7884431253,16.0824960704,28.0885557216,23.8220828515,22.7185125897,1.10357026179
 11/27  22:00:00,132.2709729,3.32516319961,0.0,71.2467134183,16.0824960704,26.8041601173,21.5690210663,20.4658799214,1.10314114494
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030019399,0.0,1.1030019399
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300139034,0.0,1.10300139034
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299984601,0.0,1.10299984601
 11/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313342245,0.0,1.10313342245
 11/28  07:00:00,177.365506696,3.32516319961,0.0,132.423743285,5.36083202345,21.4433280938,0.132638813914,0.112638813914,0.02
 11/28  08:00:00,162.326674813,3.32516319961,0.0,100.359452483,16.0824960704,32.6817896323,29.2993550767,28.1957405347,1.10361454196
 11/28  09:00:00,176.025277147,3.32516319961,0.0,54.0408732553,48.2474882111,70.4033123869,23.5469454332,21.3583944189,2.18855101431
 11/28  10:00:00,149.232507422,3.32516319961,0.0,35.5966749586,48.2474882111,62.0547409583,16.5330284356,14.344102545,2.1889258906
 11/28  11:00:00,140.089024199,3.32516319961,0.0,28.3797851428,48.2474882111,60.1281475517,8.40998271677,6.22073556612,2.18924715065
 11/28  12:00:00,137.038773369,3.32516319961,0.0,23.4029409056,48.2474882111,62.0547409583,2.71074924131,0.521140196445,2.18960904487
 11/28  13:00:00,137.462966684,3.34764550202,0.0,24.3490004252,48.2474882111,61.5103924513,3.27593087114,0.0,3.27593087114
 11/28  14:00:00,132.67273939,3.37767265651,0.0,17.3789029645,48.2474882111,63.6602354638,3.27544852324,0.0,3.27544852324
 11/28  15:00:00,129.597700993,3.32516319961,0.0,17.8884619362,48.2474882111,60.1281475517,1.10412319895,0.0,1.10412319895
 11/28  16:00:00,136.525637217,3.32516319961,0.0,24.8163981601,48.2474882111,60.1281475517,2.60653748713,0.418098327877,2.18843915926
 11/28  17:00:00,156.691431205,3.36590274629,0.0,29.7148958255,48.2474882111,63.0180376616,5.27359691636,3.08418292629,2.18941399007
 11/28  18:00:00,155.288229609,3.44696519731,0.0,36.7082120973,37.5258241642,62.7947880557,12.0451601683,9.85705021845,2.18810994986
 11/28  19:00:00,128.540188447,3.32516319961,0.0,47.5802460825,26.8041601173,36.0181789539,23.1947445244,22.0910669304,1.10367759398
 11/28  20:00:00,129.217728937,3.32516319961,0.0,50.8265777808,26.8041601173,33.4493877451,26.363518551,25.2600757297,1.10344282133
 11/28  21:00:00,122.887530793,3.32516319961,0.0,60.5788757072,16.0824960704,28.0885557216,30.8279549752,29.7244565458,1.10349842941
 11/28  22:00:00,125.730573886,3.32516319961,0.0,64.7063144044,16.0824960704,26.8041601173,26.8699490009,26.8499490009,0.02
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031815266,0.0,1.1031815266
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300233904,0.0,1.10300233904
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030029353,0.0,1.1030029353
 11/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300271149,0.0,1.10300271149
 11/29  06:00:00,44.4622518172,0.386835005723,0.0,2.4588166001,5.36083202345,21.4433280938,0.235774771261,0.215774771261,0.02
 11/29  07:00:00,173.499156724,3.32516319961,0.0,128.557393313,5.36083202345,21.4433280938,1.1031255315,0.0,1.1031255315
 11/29  08:00:00,160.920159246,3.32516319961,0.0,98.9529369166,16.0824960704,32.6817896323,39.0768732941,37.9733177406,1.10355555355
 11/29  09:00:00,185.377734205,3.32516319961,0.0,63.3933303136,48.2474882111,70.4033123869,30.44686876,28.2581997826,2.18866897744
 11/29  10:00:00,166.853866825,3.32516319961,0.0,53.2180343618,48.2474882111,62.0547409583,21.6674815439,19.4787202205,2.18876132337
 11/29  11:00:00,158.250639225,3.32516319961,0.0,46.5414001689,48.2474882111,60.1281475517,15.8462917328,13.6574873357,2.18880439718
 11/29  12:00:00,155.915382219,3.32516319961,0.0,42.2795497556,48.2474882111,62.0547409583,10.0395422852,7.84967217475,2.18987011046
 11/29  13:00:00,153.02674271,3.32516319961,0.0,39.9352587534,48.2474882111,61.5103924513,6.44436657941,3.16851938864,3.27584719077
 11/29  14:00:00,149.551270445,3.33381290017,0.0,34.301293776,48.2474882111,63.6602354638,5.04547101312,2.85511680854,2.19035420457
 11/29  15:00:00,146.09850391,3.32516319961,0.0,34.3892648532,48.2474882111,60.1281475517,4.19709390964,2.00816510796,2.18892880168
 11/29  16:00:00,146.105237979,3.32516319961,0.0,34.3959989221,48.2474882111,60.1281475517,4.56881131451,2.3803163521,2.18849496241
 11/29  17:00:00,161.937520895,3.34447030985,0.0,34.9824179512,48.2474882111,63.0180376616,7.64154094831,5.45222679583,2.18931415248
 11/29  18:00:00,159.115073086,3.43125016812,0.0,40.5507706037,37.5258241642,62.7947880557,8.07829795627,5.89048368684,2.18781426943
 11/29  19:00:00,129.634813435,3.32516319961,0.0,48.67487107,26.8041601173,36.0181789539,8.20878444469,7.10513689216,1.10364755253
 11/29  20:00:00,128.296736191,3.32516319961,0.0,49.9055850354,26.8041601173,33.4493877451,9.74304106287,8.63955789058,1.1034831723
 11/29  21:00:00,120.802298664,3.32516319961,0.0,58.4936435781,16.0824960704,28.0885557216,12.9960081766,11.8924445972,1.10356357943
 11/29  22:00:00,122.563508783,3.32516319961,0.0,61.5392493015,16.0824960704,26.8041601173,12.4350143789,12.4150143789,0.02
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303653606,0.0,1.10303653606
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300309986,0.0,1.10300309986
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300334414,0.0,1.10300334414
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307339227,0.0,1.10307339227
 11/30  07:00:00,150.420355647,3.32516319961,0.0,105.478592236,5.36083202345,21.4433280938,1.10307958463,0.0,1.10307958463
 11/30  08:00:00,144.415850334,3.32516319961,0.0,82.4486280045,16.0824960704,32.6817896323,14.9511827875,13.8475325005,1.10365028705
 11/30  09:00:00,172.435304404,3.32716123646,0.0,50.4489024752,48.2474882111,70.4033123869,10.2591537777,9.15471119984,1.10444257787
 11/30  10:00:00,156.945586031,3.32516319961,0.0,43.3097535681,48.2474882111,62.0547409583,7.77879467444,5.58989273541,2.18890193904
 11/30  11:00:00,150.529184914,3.32516319961,0.0,38.8199458579,48.2474882111,60.1281475517,5.32223880477,3.13325548762,2.18898331716
 11/30  12:00:00,148.580288198,3.32516319961,0.0,34.9444557348,48.2474882111,62.0547409583,3.37999782949,0.105453611891,3.2745442176
 11/30  13:00:00,152.276882307,3.32516319961,0.0,39.1853983508,48.2474882111,61.5103924513,2.19065296259,0.0,2.19065296259
 11/30  14:00:00,145.555826525,3.33981012532,0.0,30.2998526312,48.2474882111,63.6602354638,3.27575760219,0.0,3.27575760219
 11/30  15:00:00,141.279138422,3.32516319961,0.0,29.5698993651,48.2474882111,60.1281475517,2.18874133226,0.0,2.18874133226
 11/30  16:00:00,141.220136488,3.32516319961,0.0,29.5108974312,48.2474882111,60.1281475517,2.18839939943,0.0,2.18839939943
 11/30  17:00:00,156.62394982,3.35585179456,0.0,29.6574653915,48.2474882111,63.0180376616,2.1896499836,0.0,2.1896499836
 11/30  18:00:00,152.835342795,3.44279187921,0.0,34.2594986014,37.5258241642,62.7947880557,1.10393914127,0.0,1.10393914127
 11/30  19:00:00,124.177417628,3.32516319961,0.0,43.2174752629,26.8041601173,36.0181789539,2.77840206768,0.590897772153,2.18750429553
 11/30  20:00:00,123.260834956,3.32516319961,0.0,44.8696838,26.8041601173,33.4493877451,3.37624481184,3.35624481184,0.02
 11/30  21:00:00,115.176649435,3.32516319961,0.0,52.8679943494,16.0824960704,28.0885557216,7.03270474331,5.92919701565,1.10350772766
 11/30  22:00:00,117.371045932,3.32516319961,0.0,56.3467864508,16.0824960704,26.8041601173,7.70728335827,6.60395645796,1.10332690031
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030027825,0.0,1.1030027825
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300209211,0.0,1.10300209211
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300070618,0.0,1.10300070618
 12/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313676828,0.0,1.10313676828
 12/01  07:00:00,145.950051255,3.32516319961,0.0,101.008287844,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  08:00:00,140.91398703,3.32516319961,0.0,78.9467647006,16.0824960704,32.6817896323,11.4175617921,10.3142075638,1.10335422833
 12/01  09:00:00,169.785734736,3.32838308686,0.0,47.7981109567,48.2474882111,70.4033123869,6.54264162327,4.35433308419,2.18830853908
 12/01  10:00:00,153.873125855,3.32516319961,0.0,40.2372933918,48.2474882111,62.0547409583,3.99273775461,1.80367603677,2.18906171785
 12/01  11:00:00,148.668114486,3.32516319961,0.0,36.9588754295,48.2474882111,60.1281475517,3.50702938932,1.31776600898,2.18926338035
 12/01  12:00:00,148.109499278,3.32516319961,0.0,34.4736668148,48.2474882111,62.0547409583,2.24791425037,0.0580312169835,2.18988303339
 12/01  13:00:00,151.830894561,3.32516319961,0.0,38.739410605,48.2474882111,61.5103924513,3.2760694938,0.0,3.2760694938
 12/01  14:00:00,145.033284197,3.34184313287,0.0,29.775277295,48.2474882111,63.6602354638,3.27572197697,0.0,3.27572197697
 12/01  15:00:00,140.737693995,3.32516319961,0.0,29.028454939,48.2474882111,60.1281475517,2.18871754906,0.0,2.18871754906
 12/01  16:00:00,141.373641721,3.32516319961,0.0,29.6644026642,48.2474882111,60.1281475517,1.10424014449,0.0,1.10424014449
 12/01  17:00:00,156.455647346,3.35661291429,0.0,29.4884017979,48.2474882111,63.0180376616,3.27402227061,0.0,3.27402227061
 12/01  18:00:00,151.986659054,3.44338502972,0.0,33.4102217101,37.5258241642,62.7947880557,1.10399125711,0.0,1.10399125711
 12/01  19:00:00,123.525501794,3.32516319961,0.0,42.5655594291,26.8041601173,36.0181789539,1.70646009198,0.602656466722,1.10380362526
 12/01  20:00:00,122.811202558,3.32516319961,0.0,44.4200514018,26.8041601173,33.4493877451,4.47004360747,3.36650851485,1.10353509262
 12/01  21:00:00,114.571012818,3.32516319961,0.0,52.2623577322,16.0824960704,28.0885557216,6.85506593478,5.75151566273,1.10355027204
 12/01  22:00:00,116.940948388,3.32516319961,0.0,55.9166889067,16.0824960704,26.8041601173,7.67177986197,6.56862567425,1.10315418772
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300311316,0.0,1.10300311316
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300253453,0.0,1.10300253453
 12/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300127344,0.0,1.10300127344
 12/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312161696,0.0,1.10312161696
 12/02  07:00:00,140.824515992,3.32516319961,0.0,95.8827525813,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/02  08:00:00,124.832601285,3.32516319961,0.0,79.6879221235,5.36083202345,26.5809105114,3.59401454894,2.4907275579,1.10328699104
 12/02  09:00:00,121.838080225,3.32516319961,0.0,60.4007720815,26.8041601173,31.2995447326,1.28777949169,0.18434306383,1.10343642786
 12/02  10:00:00,114.312654925,3.32516319961,0.0,50.6276544737,26.8041601173,33.5472370403,1.1037335007,0.0,1.1037335007
 12/02  11:00:00,108.352891868,3.32516319961,0.0,45.6311881203,26.8041601173,32.583940337,1.10361492564,0.0,1.10361492564
 12/02  12:00:00,103.065206052,3.32516319961,0.0,38.0958099958,26.8041601173,34.8316326447,1.10373234799,0.0,1.10373234799
 12/02  13:00:00,100.35894864,3.32516319961,0.0,36.6739481889,26.8041601173,33.5472370403,2.18734211657,0.0,2.18734211657
 12/02  14:00:00,96.5609130647,3.32516319961,0.0,35.4447038222,26.8041601173,30.9784458315,1.10365023308,0.0,1.10365023308
 12/02  15:00:00,86.5549434575,3.32516319961,0.0,53.8483888378,8.04124803518,21.3317032909,1.1034346902,0.0,1.1034346902
 12/02  16:00:00,91.7544456392,3.32516319961,0.0,60.3322866238,8.04124803518,20.0473076865,0.02,0.0,0.02
 12/02  17:00:00,107.878537639,3.32516319961,0.0,63.7986130561,8.04124803518,20.3684065876,1.10335559354,0.0,1.10335559354
 12/02  18:00:00,114.887454208,3.32516319961,0.0,76.0603454252,2.68041601173,18.0090894769,2.2456831069,1.14258733353,1.10309577337
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309389567,0.0,1.10309389567
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314306739,0.0,1.10314306739
 12/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300362526,0.0,1.10300362526
 12/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295989416,0.0,1.10295989416
 12/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295955536,0.0,1.10295955536
 12/03  05:00:00,34.8980106746,0.193417502861,0.0,1.12924099556,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  06:00:00,35.9097644049,0.386835005723,0.0,1.94757722301,2.68041601173,16.0824960704,1.10308962911,0.0,1.10308962911
 12/03  07:00:00,36.3861440233,0.386835005723,0.0,2.42395684138,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  08:00:00,35.174215206,0.580252508584,0.0,3.48594385454,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  09:00:00,20.0402023867,0.193417502861,0.0,1.07543270765,2.68041601173,16.0824960704,1.10296063819,0.0,1.10296063819
 12/03  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299754115,0.0,1.10299754115
 12/03  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304454897,0.0,1.10304454897
 12/03  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305367868,0.0,1.10305367868
 12/03  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  17:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296012525,0.0,1.10296012525
 12/03  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  19:00:00,38.136770617,0.773670011445,0.0,3.78774842932,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  20:00:00,40.1127578144,0.967087514307,0.0,5.57031812385,2.68041601173,16.0824960704,1.1029589551,0.0,1.1029589551
 12/03  21:00:00,39.2183682658,0.773670011445,0.0,4.86934607816,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  22:00:00,40.7248145092,0.967087514307,0.0,6.18237481865,2.68041601173,16.0824960704,1.10314049035,0.0,1.10314049035
 12/03  23:00:00,40.0854950111,0.773670011445,0.0,5.73647282348,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  24:00:00,42.4694110545,0.967087514307,0.0,7.926971364,2.68041601173,16.0824960704,1.10301124822,0.0,1.10301124822
 12/04  01:00:00,46.7038952146,0.773670011445,0.0,6.99404100354,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  02:00:00,48.8007337744,0.967087514307,0.0,8.8974620604,2.68041601173,21.4433280938,1.10300326896,0.0,1.10300326896
 12/04  03:00:00,47.5198824831,0.773670011445,0.0,7.81002827205,2.68041601173,21.4433280938,0.0722070734605,0.0522070734605,0.02
 12/04  04:00:00,49.4904657822,0.967087514307,0.0,9.5871940682,2.68041601173,21.4433280938,1.1668925358,0.0638913728872,1.10300116292
 12/04  05:00:00,47.8537651528,0.773670011445,0.0,8.14391094171,2.68041601173,21.4433280938,0.180021386424,0.160021386424,0.02
 12/04  06:00:00,52.030573502,0.967087514307,0.0,9.4468857763,5.36083202345,21.4433280938,1.16022303851,0.0570865301336,1.10313650837
 12/04  07:00:00,216.829353706,3.32516319961,0.0,171.887590295,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  08:00:00,194.468044998,3.32516319961,0.0,130.033489335,16.0824960704,32.6817896323,21.8558088699,20.7521841734,1.10362469653
 12/04  09:00:00,205.105241919,3.32516319961,0.0,83.120838027,48.2474882111,70.4033123869,6.99559563875,4.8069871377,2.18860850105
 12/04  10:00:00,181.788281129,3.32516319961,0.0,68.1524486662,48.2474882111,62.0547409583,2.18874162526,0.0,2.18874162526
