Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/04  11:00:00,170.776913535,3.32516319961,0.0,59.067674479,48.2474882111,60.1281475517,2.18880299392,0.0,2.18880299392
 12/04  12:00:00,164.915829524,3.32516319961,0.0,51.2799970609,48.2474882111,62.0547409583,2.18977433653,0.0,2.18977433653
 12/04  13:00:00,167.604409057,3.32516319961,0.0,54.5129251006,48.2474882111,61.5103924513,3.2758500261,0.0,3.2758500261
 12/04  14:00:00,156.965429551,3.32516319961,0.0,41.7241025823,48.2474882111,63.6602354638,3.27583543484,0.0,3.27583543484
 12/04  15:00:00,150.714211785,3.32516319961,0.0,39.0049727287,48.2474882111,60.1281475517,2.18852768284,0.0,2.18852768284
 12/04  16:00:00,150.090672465,3.32516319961,0.0,38.3814334081,48.2474882111,60.1281475517,1.1042984737,0.0,1.1042984737
 12/04  17:00:00,164.458875488,3.32516319961,0.0,37.5230796551,48.2474882111,63.0180376616,2.18924894888,0.0,2.18924894888
 12/04  18:00:00,161.949439633,3.32824710481,0.0,43.4881402143,37.5258241642,62.7947880557,2.18844912989,0.0,2.18844912989
 12/04  19:00:00,136.391090681,3.32516319961,0.0,55.4311483162,26.8041601173,36.0181789539,1.10369699946,0.0,1.10369699946
 12/04  20:00:00,138.755538063,3.32516319961,0.0,60.3643869074,26.8041601173,33.4493877451,1.10348904349,0.0,1.10348904349
 12/04  21:00:00,130.390183675,3.32516319961,0.0,68.0815285889,16.0824960704,28.0885557216,1.10354103129,0.0,1.10354103129
 12/04  22:00:00,127.913853977,3.32516319961,0.0,66.889594496,16.0824960704,26.8041601173,1.10312982355,0.0,1.10312982355
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300400366,0.0,1.10300400366
 12/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300503981,0.0,1.10300503981
 12/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300531086,0.0,1.10300531086
 12/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312912058,0.0,1.10312912058
 12/05  07:00:00,151.633598592,3.32516319961,0.0,106.691835181,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  08:00:00,148.839146335,3.32516319961,0.0,84.4045906716,16.0824960704,32.6817896323,3.16959059577,2.06597873169,1.10361186409
 12/05  09:00:00,171.401155261,3.32516319961,0.0,49.4167513693,48.2474882111,70.4033123869,2.22068201688,0.0320994554779,2.1885825614
 12/05  10:00:00,150.242353285,3.32516319961,0.0,36.6065208219,48.2474882111,62.0547409583,2.18872243406,0.0,2.18872243406
 12/05  11:00:00,145.561203503,3.32516319961,0.0,33.8519644462,48.2474882111,60.1281475517,2.18885630579,0.0,2.18885630579
 12/05  12:00:00,144.399629989,3.32516319961,0.0,30.7637975264,48.2474882111,62.0547409583,2.18976587462,0.0,2.18976587462
 12/05  13:00:00,144.824109817,3.32516319961,0.0,31.7326258607,48.2474882111,61.5103924513,3.2758506022,0.0,3.2758506022
 12/05  14:00:00,139.326587337,3.3258433031,0.0,24.0845802646,48.2474882111,63.6602354638,3.2758480451,0.0,3.2758480451
 12/05  15:00:00,131.808982375,3.32516319961,0.0,20.0997433183,48.2474882111,60.1281475517,2.18853862371,0.0,2.18853862371
 12/05  16:00:00,135.701483575,3.32516319961,0.0,23.9922445186,48.2474882111,60.1281475517,1.10430597538,0.0,1.10430597538
 12/05  17:00:00,153.013438156,3.34181862967,0.0,26.0609868927,48.2474882111,63.0180376616,2.18926905322,0.0,2.18926905322
 12/05  18:00:00,149.194643465,3.42754556117,0.0,30.63404559,37.5258241642,62.7947880557,2.18847179394,0.0,2.18847179394
 12/05  19:00:00,120.842517152,3.32516319961,0.0,39.8825747874,26.8041601173,36.0181789539,1.10370792794,0.0,1.10370792794
 12/05  20:00:00,121.240779474,3.32516319961,0.0,42.8496283179,26.8041601173,33.4493877451,1.1034224751,0.0,1.1034224751
 12/05  21:00:00,113.586421001,3.32516319961,0.0,51.2777659156,16.0824960704,28.0885557216,1.10355264374,0.0,1.10355264374
 12/05  22:00:00,121.882045033,3.32516319961,0.0,60.857785552,16.0824960704,26.8041601173,3.400644735,2.2975086526,1.1031360824
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300260913,0.0,1.10300260913
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300192174,0.0,1.10300192174
 12/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030007684,0.0,1.1030007684
 12/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313663616,0.0,1.10313663616
 12/06  07:00:00,150.937870775,3.32516319961,0.0,105.996107364,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  08:00:00,146.536770041,3.32516319961,0.0,82.1022143778,16.0824960704,32.6817896323,14.4395871867,13.3359587906,1.10362839616
 12/06  09:00:00,164.675402149,3.33077221637,0.0,42.6853892402,48.2474882111,70.4033123869,16.7427426062,14.5541131909,2.18862941524
 12/06  10:00:00,138.424062914,3.32516319961,0.0,24.7882304513,48.2474882111,62.0547409583,11.3673667592,9.17859323661,2.18877352255
 12/06  11:00:00,131.749930094,3.32516319961,0.0,20.0406910377,48.2474882111,60.1281475517,2.86787599321,0.679031373653,2.18884461955
 12/06  12:00:00,130.282858189,3.3415953001,0.0,16.630593625,48.2474882111,62.0547409583,2.1898315617,0.0,2.1898315617
 12/06  13:00:00,132.299588548,3.38379569203,0.0,19.1494720998,48.2474882111,61.5103924513,3.27554924312,0.0,3.27554924312
 12/06  14:00:00,132.938933724,3.39056768992,0.0,17.6322022655,48.2474882111,63.6602354638,3.27598943667,0.0,3.27598943667
 12/06  15:00:00,132.446853386,3.32516319961,0.0,20.7376143299,48.2474882111,60.1281475517,2.18861813296,0.0,2.18861813296
 12/06  16:00:00,134.806520253,3.32516319961,0.0,23.097281196,48.2474882111,60.1281475517,1.10434888753,0.0,1.10434888753
 12/06  17:00:00,152.150055123,3.37881608666,0.0,25.160606403,48.2474882111,63.0180376616,3.273994486,0.0,3.273994486
 12/06  18:00:00,149.717163378,3.45887349109,0.0,31.1252375729,37.5258241642,62.7947880557,1.31100116316,0.207114148144,1.10388701501
 12/06  19:00:00,121.396225284,3.32516319961,0.0,40.4362829189,26.8041601173,36.0181789539,7.01117386459,5.90742464569,1.10374921889
 12/06  20:00:00,122.535439237,3.32516319961,0.0,44.1442880811,26.8041601173,33.4493877451,13.0350628065,11.9316043134,1.10345849316
 12/06  21:00:00,115.15074926,3.32516319961,0.0,52.8420941744,16.0824960704,28.0885557216,19.6551785568,18.55158772,1.10359083686
 12/06  22:00:00,118.057809912,3.32516319961,0.0,57.033550431,16.0824960704,26.8041601173,19.8179289716,18.7148034433,1.10312552836
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300026699,0.0,1.10300026699
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300571233,0.0,1.10300571233
 12/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300601093,0.0,1.10300601093
 12/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312411154,0.0,1.10312411154
 12/07  07:00:00,147.437416661,3.32516319961,0.0,102.49565325,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  08:00:00,144.08672806,3.32516319961,0.0,79.6521723973,16.0824960704,32.6817896323,11.6801607157,10.5764869884,1.10367372728
 12/07  09:00:00,164.496380433,3.33492019067,0.0,42.50221955,48.2474882111,70.4033123869,6.72839302918,4.5396446804,2.18874834878
 12/07  10:00:00,141.145781924,3.32516319961,0.0,27.5099494607,48.2474882111,62.0547409583,2.44051124941,0.251619289956,2.18889195945
 12/07  11:00:00,140.349099334,3.32516319961,0.0,28.6398602779,48.2474882111,60.1281475517,2.18896968366,0.0,2.18896968366
 12/07  12:00:00,141.689033451,3.32516319961,0.0,28.0532009884,48.2474882111,62.0547409583,2.18996935621,0.0,2.18996935621
 12/07  13:00:00,146.764354301,3.33247291868,0.0,33.665560626,48.2474882111,61.5103924513,3.27575207197,0.0,3.27575207197
 12/07  14:00:00,142.434594327,3.35717297515,0.0,27.1612575833,48.2474882111,63.6602354638,3.27585760338,0.0,3.27585760338
 12/07  15:00:00,132.463504145,3.32516319961,0.0,20.7542650887,48.2474882111,60.1281475517,2.18876300162,0.0,2.18876300162
 12/07  16:00:00,136.235954833,3.32516319961,0.0,24.5267157763,48.2474882111,60.1281475517,1.10418404633,0.0,1.10418404633
 12/07  17:00:00,154.129115861,3.37511118018,0.0,27.1433720471,48.2474882111,63.0180376616,3.27423006967,0.0,3.27423006967
 12/07  18:00:00,150.281669446,3.45543637677,0.0,31.693180755,37.5258241642,62.7947880557,1.10396216749,0.0,1.10396216749
 12/07  19:00:00,120.968814171,3.32516319961,0.0,40.0088718062,26.8041601173,36.0181789539,1.52381752041,0.420039707223,1.10377781319
 12/07  20:00:00,120.201057069,3.32516319961,0.0,41.8099059132,26.8041601173,33.4493877451,1.90632380182,0.802805955773,1.10351784605
 12/07  21:00:00,110.783083166,3.32516319961,0.0,48.4744280798,16.0824960704,28.0885557216,3.05251856528,1.94897866587,1.10353989941
 12/07  22:00:00,113.180165062,3.32516319961,0.0,52.1559055803,16.0824960704,26.8041601173,5.59146882356,4.48831913365,1.10314968991
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300393374,0.0,1.10300393374
 12/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300352841,0.0,1.10300352841
 12/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300273194,0.0,1.10300273194
 12/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312523125,0.0,1.10312523125
 12/08  07:00:00,150.854916091,3.32516319961,0.0,105.91315268,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/08  08:00:00,148.417161297,3.32516319961,0.0,83.982605634,16.0824960704,32.6817896323,26.9512752474,25.847690586,1.10358466136
 12/08  09:00:00,167.594126013,3.33748850689,0.0,45.5973968138,48.2474882111,70.4033123869,23.9556320245,21.7669348253,2.18869719926
 12/08  10:00:00,140.930751205,3.32516319961,0.0,27.2949187417,48.2474882111,62.0547409583,13.759794769,11.5707163845,2.18907838449
 12/08  11:00:00,133.041275581,3.32516319961,0.0,21.3320365247,48.2474882111,60.1281475517,3.4977879416,1.30860962571,2.18917831589
 12/08  12:00:00,131.499153655,3.36278877115,0.0,17.8256956207,48.2474882111,62.0547409583,2.18982767822,0.0,2.18982767822
 12/08  13:00:00,132.818270065,3.40714606765,0.0,19.6448032406,48.2474882111,61.5103924513,3.27606646765,0.0,3.27606646765
 12/08  14:00:00,130.879214169,3.41070001209,0.0,15.5523503884,48.2474882111,63.6602354638,3.27600336189,0.0,3.27600336189
 12/08  15:00:00,129.084751464,3.32516319961,0.0,17.3755124073,48.2474882111,60.1281475517,2.18879275989,0.0,2.18879275989
 12/08  16:00:00,132.802178931,3.32516319961,0.0,21.0929398741,48.2474882111,60.1281475517,2.18847212571,0.0,2.18847212571
 12/08  17:00:00,150.182393416,3.3925190184,0.0,23.1792417642,48.2474882111,63.0180376616,2.18953391818,0.0,2.18953391818
 12/08  18:00:00,148.04487693,3.46962251014,0.0,29.442202106,37.5258241642,62.7947880557,1.21739699516,0.113502731681,1.10389426348
 12/08  19:00:00,120.594866685,3.32516319961,0.0,39.63492432,26.8041601173,36.0181789539,9.58620858916,8.48238702974,1.10382155943
 12/08  20:00:00,121.76727193,3.32516319961,0.0,43.3761207742,26.8041601173,33.4493877451,17.7963062792,16.6926951048,1.10361117442
 12/08  21:00:00,114.183137441,3.32516319961,0.0,51.8744823556,16.0824960704,28.0885557216,21.4689717744,20.3654844104,1.10348736399
 12/08  22:00:00,117.604592266,3.32516319961,0.0,56.5803327843,16.0824960704,26.8041601173,28.3835341016,27.2802195955,1.10331450611
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300249843,0.0,1.10300249843
 12/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300182613,0.0,1.10300182613
 12/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300616676,0.0,1.10300616676
 12/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313891702,0.0,1.10313891702
 12/09  07:00:00,158.650304601,3.32516319961,0.0,113.708541191,5.36083202345,21.4433280938,0.0520899739124,0.0320899739124,0.02
 12/09  08:00:00,140.235336237,3.32516319961,0.0,92.6233237422,5.36083202345,26.5809105114,25.5872233515,24.4840513243,1.10317202716
 12/09  09:00:00,136.265381038,3.32516319961,0.0,74.8280728942,26.8041601173,31.2995447326,21.020376309,19.9169307367,1.10344557235
 12/09  10:00:00,132.102198861,3.32516319961,0.0,68.4171984093,26.8041601173,33.5472370403,14.1567248342,13.0530064012,1.10371843298
 12/09  11:00:00,127.168085748,3.32516319961,0.0,64.4463819996,26.8041601173,32.583940337,9.45903772456,8.35541296235,1.10362476221
 12/09  12:00:00,126.816679567,3.32516319961,0.0,61.8472835109,26.8041601173,34.8316326447,10.1556117054,7.96816469082,2.18744701461
 12/09  13:00:00,124.545470183,3.32516319961,0.0,60.8604697322,26.8041601173,33.5472370403,8.746159399,7.64251681769,1.10364258131
 12/09  14:00:00,120.737838059,3.32516319961,0.0,59.6216288162,26.8041601173,30.9784458315,8.55495863869,7.45127735562,1.10368128307
 12/09  15:00:00,106.720173648,3.32516319961,0.0,74.013619028,8.04124803518,21.3317032909,9.86836540227,8.76488099933,1.10348440294
 12/09  16:00:00,109.387381695,3.32516319961,0.0,77.9652226793,8.04124803518,20.0473076865,10.2161905204,9.11280101589,1.10338950453
 12/09  17:00:00,122.842805613,3.32516319961,0.0,78.7628810297,8.04124803518,20.3684065876,9.18327148509,9.16327148509,0.02
 12/09  18:00:00,121.588914596,3.32516319961,0.0,82.7618058133,2.68041601173,18.0090894769,10.7500587461,9.64679510034,1.10326364574
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309023525,0.0,1.10309023525
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309294556,0.0,1.10309294556
 12/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301791233,0.0,1.10301791233
 12/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296159269,0.0,1.10296159269
 12/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296186335,0.0,1.10296186335
 12/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308305201,0.0,1.10308305201
 12/10  07:00:00,37.7909562131,0.580252508584,0.0,3.63535152837,2.68041601173,16.0824960704,0.0494914820988,0.0294914820988,0.02
 12/10  08:00:00,37.0295187715,0.773670011445,0.0,5.14782991722,2.68041601173,16.0824960704,1.10296251404,0.0,1.10296251404
 12/10  09:00:00,25.9256860178,0.967087514307,0.0,6.18724632728,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  10:00:00,22.9537002916,0.580252508584,0.0,3.60209560685,2.68041601173,16.0824960704,1.10295842104,0.0,1.10295842104
 12/10  11:00:00,22.9229622894,0.580252508584,0.0,3.57135760467,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  12:00:00,23.0115731443,0.580252508584,0.0,3.65996845951,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  13:00:00,24.4677303673,0.773670011445,0.0,4.92270817965,2.68041601173,16.0824960704,1.10310295551,0.0,1.10310295551
 12/10  14:00:00,22.9357169428,0.580252508584,0.0,3.58411225806,2.68041601173,16.0824960704,1.10316860885,0.0,1.10316860885
 12/10  15:00:00,24.3233942434,0.773670011445,0.0,4.77837205573,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  16:00:00,24.6650194497,0.773670011445,0.0,5.11999726208,2.68041601173,16.0824960704,1.10300887649,0.0,1.10300887649
 12/10  17:00:00,39.0355584962,0.967087514307,0.0,6.96045213905,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  18:00:00,40.1915473609,0.773670011445,0.0,5.84252517325,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  19:00:00,42.6194545306,0.967087514307,0.0,8.07701484006,2.68041601173,16.0824960704,1.10296353987,0.0,1.10296353987
 12/10  20:00:00,40.9010169996,0.773670011445,0.0,6.55199481198,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  21:00:00,43.3195369895,0.967087514307,0.0,8.77709729897,2.68041601173,16.0824960704,1.10300938879,0.0,1.10300938879
 12/10  22:00:00,41.3876361212,0.773670011445,0.0,7.03861393358,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  23:00:00,43.9085500093,0.967087514307,0.0,9.36611031885,2.68041601173,16.0824960704,1.10301428455,0.0,1.10301428455
 12/10  24:00:00,41.8102901472,0.773670011445,0.0,7.46126795956,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/11  01:00:00,49.3520838179,0.967087514307,0.0,9.44881210395,2.68041601173,21.4433280938,0.0425937934696,0.0225937934696,0.02
 12/11  02:00:00,47.1194861701,0.773670011445,0.0,7.409631959,2.68041601173,21.4433280938,1.13107778035,0.0280703291078,1.10300745124
 12/11  03:00:00,49.6828007122,0.967087514307,0.0,9.77952899822,2.68041601173,21.4433280938,0.0932894639971,0.0732894639971,0.02
 12/11  04:00:00,47.47780751,0.773670011445,0.0,7.76795329892,2.68041601173,21.4433280938,1.1479060663,0.0448410813271,1.10306498498
 12/11  05:00:00,50.1396798133,0.967087514307,0.0,10.2364080993,2.68041601173,21.4433280938,0.155206137748,0.135206137748,0.02
 12/11  06:00:00,50.4174716057,0.773670011445,0.0,8.02720138288,5.36083202345,21.4433280938,1.17252417634,0.0693223898946,1.10320178644
 12/11  07:00:00,224.652935244,3.32516319961,0.0,179.711171833,5.36083202345,21.4433280938,0.0522407051494,0.0322407051494,0.02
 12/11  08:00:00,201.424805737,3.32516319961,0.0,136.990250074,16.0824960704,32.6817896323,20.5247160072,19.4214126976,1.10330330959
 12/11  09:00:00,204.147446089,3.32516319961,0.0,82.163042197,48.2474882111,70.4033123869,19.8378854494,17.6496327378,2.18825271163
 12/11  10:00:00,172.110295215,3.32516319961,0.0,58.4744627522,48.2474882111,62.0547409583,9.07490018022,6.88590664681,2.18899353341
 12/11  11:00:00,160.048288826,3.32516319961,0.0,48.3390497698,48.2474882111,60.1281475517,2.18893476475,0.0,2.18893476475
 12/11  12:00:00,160.651061665,3.32516319961,0.0,47.0152292018,48.2474882111,62.0547409583,3.27459757997,0.0,3.27459757997
 12/11  13:00:00,168.631619938,3.32516319961,0.0,55.5401359816,48.2474882111,61.5103924513,2.19078152351,0.0,2.19078152351
 12/11  14:00:00,159.573159711,3.32516319961,0.0,44.3318327422,48.2474882111,63.6602354638,3.27605127818,0.0,3.27605127818
 12/11  15:00:00,151.500565757,3.32516319961,0.0,39.7913267007,48.2474882111,60.1281475517,2.18906666547,0.0,2.18906666547
 12/11  16:00:00,152.900888999,3.32516319961,0.0,41.1916499424,48.2474882111,60.1281475517,2.7272324659,0.538799051358,2.18843341454
 12/11  17:00:00,168.637817451,3.32516319961,0.0,41.7020216176,48.2474882111,63.0180376616,5.20618183763,3.01685807057,2.18932376706
 12/11  18:00:00,166.830497417,3.32516319961,0.0,48.3722819034,37.5258241642,62.7947880557,7.78021769849,5.59236203461,2.18785566388
 12/11  19:00:00,140.206271228,3.32516319961,0.0,59.2463288636,26.8041601173,36.0181789539,7.94103233492,6.83735122782,1.1036811071
 12/11  20:00:00,138.859908627,3.32516319961,0.0,60.4687574711,26.8041601173,33.4493877451,8.52563781324,7.42221061901,1.10342719423
 12/11  21:00:00,132.32823873,3.32516319961,0.0,70.0195836444,16.0824960704,28.0885557216,6.49701495879,5.39351187658,1.10350308221
 12/11  22:00:00,131.995240556,3.32516319961,0.0,70.9709810748,16.0824960704,26.8041601173,1.81257919928,1.79257919928,0.02
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305102449,0.0,1.10305102449
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030078843,0.0,1.1030078843
 12/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300795069,0.0,1.10300795069
 12/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300798823,0.0,1.10300798823
 12/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/12  07:00:00,167.421885425,3.32516319961,0.0,122.480122015,5.36083202345,21.4433280938,1.103091246,0.0,1.103091246
 12/12  08:00:00,159.64999432,3.32516319961,0.0,92.7481053233,16.0824960704,32.6817896323,15.3537843959,14.2501587191,1.10362567684
 12/12  09:00:00,174.08700899,3.32516319961,0.0,52.1026050979,48.2474882111,70.4033123869,7.89485952749,5.7062590708,2.1886004567
 12/12  10:00:00,154.371640214,3.32516319961,0.0,40.7358077507,48.2474882111,62.0547409583,4.83715228796,2.64839252672,2.18875976125
 12/12  11:00:00,143.592601157,3.32516319961,0.0,31.8833621006,48.2474882111,60.1281475517,2.6318343835,0.442964873698,2.18886950981
 12/12  12:00:00,138.388153505,3.32516319961,0.0,24.7523210423,48.2474882111,62.0547409583,2.19003027643,0.0,2.19003027643
 12/12  13:00:00,143.339973635,3.32516319961,0.0,30.2484896789,48.2474882111,61.5103924513,3.27623656513,0.0,3.27623656513
 12/12  14:00:00,136.178348987,3.33055135526,0.0,20.9316338624,48.2474882111,63.6602354638,2.19031115965,0.0,2.19031115965
 12/12  15:00:00,136.769985007,3.32516319961,0.0,25.0607459502,48.2474882111,60.1281475517,2.18929422642,0.0,2.18929422642
 12/12  16:00:00,140.974062838,3.32516319961,0.0,29.2648237815,48.2474882111,60.1281475517,2.18844805539,0.0,2.18844805539
 12/12  17:00:00,156.987604714,3.33604506426,0.0,30.0409270163,48.2474882111,63.0180376616,2.18951360616,0.0,2.18951360616
 12/12  18:00:00,154.087565454,3.42194461386,0.0,35.5325685265,37.5258241642,62.7947880557,2.53480199604,0.346557199363,2.18824479668
 12/12  19:00:00,126.461430383,3.32516319961,0.0,45.5014880183,26.8041601173,36.0181789539,5.43878985906,4.33503583516,1.1037540239
 12/12  20:00:00,125.982846053,3.32516319961,0.0,47.5916948973,26.8041601173,33.4493877451,6.14877176874,5.04534804202,1.10342372672
 12/12  21:00:00,119.342652405,3.32516319961,0.0,57.0339973195,16.0824960704,28.0885557216,10.5746680957,9.47107911449,1.10358898122
 12/12  22:00:00,122.766197164,3.32516319961,0.0,61.7419376831,16.0824960704,26.8041601173,16.2925670296,15.1894341413,1.10313288833
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300799516,0.0,1.10300799516
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300834443,0.0,1.10300834443
 12/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300831472,0.0,1.10300831472
 12/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/13  07:00:00,152.910760011,3.32516319961,0.0,107.9689966,5.36083202345,21.4433280938,1.10317857055,0.0,1.10317857055
 12/13  08:00:00,150.878343841,3.32516319961,0.0,83.976454845,16.0824960704,32.6817896323,12.046406218,10.9428305445,1.10357567348
 12/13  09:00:00,172.574009077,3.32516319961,0.0,50.5896051856,48.2474882111,70.4033123869,7.11189935804,4.9231744896,2.18872486844
 12/13  10:00:00,156.388629226,3.32516319961,0.0,42.7527967632,48.2474882111,62.0547409583,2.46459949302,0.275310433532,2.18928905949
 12/13  11:00:00,149.551069096,3.32516319961,0.0,37.8418300394,48.2474882111,60.1281475517,2.18911635358,0.0,2.18911635358
 12/13  12:00:00,148.176622498,3.32516319961,0.0,34.5407900354,48.2474882111,62.0547409583,2.18985369959,0.0,2.18985369959
 12/13  13:00:00,151.693926275,3.32516319961,0.0,38.6024423188,48.2474882111,61.5103924513,3.27566072638,0.0,3.27566072638
 12/13  14:00:00,146.286949064,3.33025012023,0.0,31.0405351752,48.2474882111,63.6602354638,3.27616508025,0.0,3.27616508025
 12/13  15:00:00,142.031432688,3.32516319961,0.0,30.3221936313,48.2474882111,60.1281475517,2.18876462271,0.0,2.18876462271
 12/13  16:00:00,142.679189127,3.32516319961,0.0,30.9699500708,48.2474882111,60.1281475517,1.10419334231,0.0,1.10419334231
 12/13  17:00:00,158.69150982,3.34523585794,0.0,31.7356413285,48.2474882111,63.0180376616,3.27431708019,0.0,3.27431708019
 12/13  18:00:00,156.768872722,3.43195095582,0.0,38.2038694526,37.5258241642,62.7947880557,1.10399621288,0.0,1.10399621288
 12/13  19:00:00,133.089960673,3.32516319961,0.0,52.1300183086,26.8041601173,36.0181789539,4.09870680046,2.99488977246,1.10381702801
 12/13  20:00:00,127.490741091,3.32516319961,0.0,49.099589935,26.8041601173,33.4493877451,2.54153225593,1.437976795,1.10355546093
 12/13  21:00:00,120.337165918,3.32516319961,0.0,58.0285108322,16.0824960704,28.0885557216,6.76736697745,5.66378618146,1.10358079599
 12/13  22:00:00,122.812634302,3.32516319961,0.0,61.7883748208,16.0824960704,26.8041601173,10.1155379433,9.01236217934,1.10317576397
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300422663,0.0,1.10300422663
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300435495,0.0,1.10300435495
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030042172,0.0,1.1030042172
 12/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315384937,0.0,1.10315384937
 12/14  07:00:00,153.367892162,3.32516319961,0.0,108.426128751,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  08:00:00,150.495900895,3.32516319961,0.0,83.5940118991,16.0824960704,32.6817896323,13.9138549018,12.8102050414,1.10364986046
 12/14  09:00:00,167.893133252,3.32881224272,0.0,45.905080317,48.2474882111,70.4033123869,8.91162040747,6.7231288069,2.18849160057
 12/14  10:00:00,149.198332044,3.32516319961,0.0,35.562499581,48.2474882111,62.0547409583,5.56621657137,3.37706966946,2.18914690191
 12/14  11:00:00,147.804098279,3.32516319961,0.0,36.0948592226,48.2474882111,60.1281475517,3.5501779945,1.36104837883,2.18912961568
 12/14  12:00:00,150.274368903,3.32516319961,0.0,36.63853644,48.2474882111,62.0547409583,6.1897185425,2.91525776319,3.27446077931
 12/14  13:00:00,155.264495056,3.32516319961,0.0,42.1730110997,48.2474882111,61.5103924513,4.13741898653,1.94626322061,2.19115576591
 12/14  14:00:00,148.660490013,3.33417691773,0.0,33.4101493266,48.2474882111,63.6602354638,3.27597975387,0.0,3.27597975387
 12/14  15:00:00,143.248840615,3.32516319961,0.0,31.5396015583,48.2474882111,60.1281475517,2.18893284344,0.0,2.18893284344
 12/14  16:00:00,143.332389163,3.32516319961,0.0,31.6231501069,48.2474882111,60.1281475517,2.18865010206,0.0,2.18865010206
 12/14  17:00:00,158.656255502,3.34980150427,0.0,31.6958213644,48.2474882111,63.0180376616,2.18967908798,0.0,2.18967908798
 12/14  18:00:00,154.830750298,3.43720238187,0.0,36.2604956017,37.5258241642,62.7947880557,2.18785309459,0.0,2.18785309459
 12/14  19:00:00,125.239522843,3.32516319961,0.0,44.2795804778,26.8041601173,36.0181789539,1.10368322873,0.0,1.10368322873
 12/14  20:00:00,124.155318537,3.32516319961,0.0,45.7641673813,26.8041601173,33.4493877451,1.64457113856,0.541140431818,1.10343070674
 12/14  21:00:00,116.190729361,3.32516319961,0.0,53.8820742753,16.0824960704,28.0885557216,3.50954423766,2.40603483436,1.1035094033
 12/14  22:00:00,119.543690664,3.32516319961,0.0,58.5194311829,16.0824960704,26.8041601173,4.923500882,4.903500882,0.02
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301137348,0.0,1.10301137348
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300847088,0.0,1.10300847088
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300848285,0.0,1.10300848285
 12/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300849464,0.0,1.10300849464
 12/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  07:00:00,157.823925396,3.32516319961,0.0,112.882161985,5.36083202345,21.4433280938,1.10309772624,0.0,1.10309772624
 12/15  08:00:00,153.496153667,3.32516319961,0.0,86.5942646711,16.0824960704,32.6817896323,23.2975174064,22.1938731523,1.10364425409
 12/15  09:00:00,176.160949404,3.32533365283,0.0,54.1763750594,48.2474882111,70.4033123869,18.9737543548,16.7850944356,2.18865991918
 12/15  10:00:00,159.980887425,3.32516319961,0.0,46.3450549623,48.2474882111,62.0547409583,13.2742541371,11.0854200813,2.18883405576
 12/15  11:00:00,152.62906584,3.32516319961,0.0,40.9198267831,48.2474882111,60.1281475517,5.6186561938,3.42969744826,2.18895874554
 12/15  12:00:00,150.199363136,3.32516319961,0.0,36.5635306732,48.2474882111,62.0547409583,2.18979675927,0.0,2.18979675927
 12/15  13:00:00,153.208311671,3.32516319961,0.0,40.1168277144,48.2474882111,61.5103924513,3.27643416379,0.0,3.27643416379
 12/15  14:00:00,144.170112633,3.33701934233,0.0,28.9169295212,48.2474882111,63.6602354638,3.27556435508,0.0,3.27556435508
 12/15  15:00:00,138.336647222,3.32516319961,0.0,26.6274081659,48.2474882111,60.1281475517,1.10423513875,0.0,1.10423513875
 12/15  16:00:00,141.335789936,3.32516319961,0.0,29.6265508795,48.2474882111,60.1281475517,2.18860706523,0.0,2.18860706523
 12/15  17:00:00,158.487517381,3.35194882678,0.0,31.5249359212,48.2474882111,63.0180376616,2.88486228627,0.695677757974,2.1891845283
 12/15  18:00:00,154.973514273,3.4380604622,0.0,36.402401497,37.5258241642,62.7947880557,3.74172219893,1.55329303052,2.18842916841
 12/15  19:00:00,126.023068819,3.32516319961,0.0,45.063126454,26.8041601173,36.0181789539,5.54133223315,4.43763499687,1.10369723628
 12/15  20:00:00,125.918743582,3.32516319961,0.0,47.527592426,26.8041601173,33.4493877451,9.05076520483,7.94726801546,1.10349718937
 12/15  21:00:00,117.83397205,3.32516319961,0.0,55.5253169648,16.0824960704,28.0885557216,12.5061478676,11.4025896016,1.10355826598
 12/15  22:00:00,119.843135089,3.32516319961,0.0,58.8188756075,16.0824960704,26.8041601173,13.1965841826,12.0934420211,1.10314216149
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300721913,0.0,1.10300721913
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300759471,0.0,1.10300759471
 12/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300765835,0.0,1.10300765835
 12/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315289464,0.0,1.10315289464
 12/16  07:00:00,147.146748988,3.32516319961,0.0,102.204985577,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/16  08:00:00,134.287318941,3.32516319961,0.0,84.2079731128,5.36083202345,26.5809105114,5.9989058816,4.89560138997,1.10330449163
 12/16  09:00:00,128.530654397,3.32516319961,0.0,67.0933462539,26.8041601173,31.2995447326,3.6849414769,2.58145572177,1.10348575513
 12/16  10:00:00,124.471323819,3.32516319961,0.0,60.7863233681,26.8041601173,33.5472370403,1.10369609787,0.0,1.10369609787
 12/16  11:00:00,119.932070641,3.32516319961,0.0,57.2103668931,26.8041601173,32.583940337,1.10359020217,0.0,1.10359020217
 12/16  12:00:00,119.131297898,3.32516319961,0.0,54.1619018425,26.8041601173,34.8316326447,1.1038972579,0.0,1.1038972579
 12/16  13:00:00,116.90630546,3.32516319961,0.0,53.2213050084,26.8041601173,33.5472370403,2.18735924374,0.0,2.18735924374
 12/16  14:00:00,113.351259944,3.32516319961,0.0,52.2350507012,26.8041601173,30.9784458315,1.10367833095,0.0,1.10367833095
 12/16  15:00:00,101.028964721,3.32516319961,0.0,68.3224101014,8.04124803518,21.3317032909,1.10346725896,0.0,1.10346725896
 12/16  16:00:00,103.233850436,3.32516319961,0.0,71.8116914205,8.04124803518,20.0473076865,0.02,0.0,0.02
 12/16  17:00:00,116.77016926,3.32516319961,0.0,72.6902446764,8.04124803518,20.3684065876,1.103394723,0.0,1.103394723
 12/16  18:00:00,117.023225171,3.32516319961,0.0,78.1961163887,2.68041601173,18.0090894769,1.1031140743,0.0,1.1031140743
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309665821,0.0,1.10309665821
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310103781,0.0,1.10310103781
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300657164,0.0,1.10300657164
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296207206,0.0,1.10296207206
 12/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  04:00:00,36.7764850384,0.386835005723,0.0,2.81429785648,2.68041601173,16.0824960704,1.13431849374,0.0313544695469,1.10296402419
 12/17  05:00:00,39.861418317,0.773670011445,0.0,5.51239612936,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  06:00:00,39.7876016753,0.773670011445,0.0,5.43857948765,2.68041601173,16.0824960704,1.13899157973,0.0358851001311,1.1031064796
 12/17  07:00:00,41.0761781096,0.967087514307,0.0,6.53373841908,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  08:00:00,40.1667646935,0.773670011445,0.0,5.81774250587,2.68041601173,16.0824960704,1.10302105384,0.0,1.10302105384
 12/17  09:00:00,25.5140909587,0.967087514307,0.0,5.77565126823,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  10:00:00,21.3342255188,0.580252508584,0.0,1.98262083403,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296371469,0.0,1.10296371469
 12/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304980141,0.0,1.10304980141
 12/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319722769,0.0,1.10319722769
 12/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  17:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296358577,0.0,1.10296358577
 12/17  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  19:00:00,37.3621373031,0.580252508584,0.0,3.20653261835,2.68041601173,16.0824960704,1.10296384644,0.0,1.10296384644
 12/17  20:00:00,41.2215353249,0.967087514307,0.0,6.67909563439,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  21:00:00,40.3879324375,0.773670011445,0.0,6.03891024987,2.68041601173,16.0824960704,1.10301276966,0.0,1.10301276966
 12/17  22:00:00,43.253239947,0.967087514307,0.0,8.71080025651,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  23:00:00,41.7281695067,0.773670011445,0.0,7.37914731908,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  24:00:00,44.6576292099,0.967087514307,0.0,10.1151895194,2.68041601173,16.0824960704,1.24723843494,0.144222448205,1.10301598674
 12/18  01:00:00,47.5423136037,0.773670011445,0.0,7.8324593926,2.68041601173,21.4433280938,0.127239947045,0.107239947045,0.02
 12/18  02:00:00,50.8049709135,0.967087514307,0.0,10.9016991995,2.68041601173,21.4433280938,1.51342023369,0.410411806189,1.1030084275
 12/18  03:00:00,48.3800285412,0.773670011445,0.0,8.67017433007,2.68041601173,21.4433280938,0.27322404481,0.25322404481,0.02
 12/18  04:00:00,51.9164767216,0.967087514307,0.0,12.0132050076,2.68041601173,21.4433280938,1.85407455555,0.751066672029,1.10300788352
 12/18  05:00:00,49.2717478288,0.773670011445,0.0,9.56189361767,2.68041601173,21.4433280938,0.778953043366,0.758953043366,0.02
 12/18  06:00:00,54.9784976503,0.967087514307,0.0,12.3948099247,5.36083202345,21.4433280938,2.16599130377,1.06286400668,1.10312729709
 12/18  07:00:00,229.358173481,3.32516319961,0.0,184.41641007,5.36083202345,21.4433280938,0.0448931897953,0.0248931897953,0.02
 12/18  08:00:00,208.130087041,3.32516319961,0.0,141.228198044,16.0824960704,32.6817896323,33.1845842419,32.0810627708,1.10352147112
 12/18  09:00:00,211.533374406,3.32516319961,0.0,89.5489705143,48.2474882111,70.4033123869,30.4502949192,28.261858185,2.18843673426
 12/18  10:00:00,173.525449288,3.32516319961,0.0,59.8896168251,48.2474882111,62.0547409583,16.7199905703,14.5310424503,2.18894812009
 12/18  11:00:00,154.30740014,3.32516319961,0.0,42.5981610831,48.2474882111,60.1281475517,3.22933041114,1.04007838017,2.18925203097
 12/18  12:00:00,148.180486375,3.33276087486,0.0,34.5370562368,48.2474882111,62.0547409583,3.27465447657,0.0,3.27465447657
 12/18  13:00:00,149.423667643,3.37711018856,0.0,36.2802366976,48.2474882111,61.5103924513,2.19046021745,0.0,2.19046021745
 12/18  14:00:00,140.464532415,3.42076734437,0.0,25.1276013019,48.2474882111,63.6602354638,3.27625169446,0.0,3.27625169446
 12/18  15:00:00,130.882961924,3.35191450982,0.0,19.1469715577,48.2474882111,60.1281475517,2.18897037706,0.0,2.18897037706
 12/18  16:00:00,135.214951749,3.32516319961,0.0,23.5057126929,48.2474882111,60.1281475517,2.18863561602,0.0,2.18863561602
 12/18  17:00:00,158.77011972,3.32516319961,0.0,31.8343238873,48.2474882111,63.0180376616,5.58033510869,3.39078216649,2.1895529422
 12/18  18:00:00,160.3975668,3.36664376364,0.0,41.8978707222,37.5258241642,62.7947880557,15.8437140476,13.6556365575,2.1880774901
 12/18  19:00:00,136.910460582,3.32516319961,0.0,55.9505182173,26.8041601173,36.0181789539,24.7658444083,23.6620515275,1.10379288078
 12/18  20:00:00,137.317379883,3.32516319961,0.0,58.9262287265,26.8041601173,33.4493877451,24.9435310724,23.8401019553,1.10342911716
 12/18  21:00:00,131.84682057,3.32516319961,0.0,69.5381654838,16.0824960704,28.0885557216,24.2032676818,23.0997675637,1.10350011813
 12/18  22:00:00,135.063192468,3.32516319961,0.0,74.0389329864,16.0824960704,26.8041601173,26.767735963,26.747735963,0.02
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318579199,0.0,1.10318579199
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300450937,0.0,1.10300450937
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300520989,0.0,1.10300520989
 12/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300568959,0.0,1.10300568959
 12/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  07:00:00,173.20479015,3.32516319961,0.0,128.263026739,5.36083202345,21.4433280938,1.16977840625,0.0666357980809,1.10314260817
 12/19  08:00:00,164.353143265,3.32516319961,0.0,97.4512542689,16.0824960704,32.6817896323,19.154515682,18.050876476,1.10363920593
 12/19  09:00:00,182.697983571,3.32516319961,0.0,60.7135796796,48.2474882111,70.4033123869,19.4159786441,17.2271433678,2.18883527626
 12/19  10:00:00,155.746638769,3.32516319961,0.0,42.110806306,48.2474882111,62.0547409583,8.93800726366,6.7488301665,2.18917709716
 12/19  11:00:00,143.950019307,3.32516319961,0.0,32.2407802506,48.2474882111,60.1281475517,2.18932252406,0.0,2.18932252406
 12/19  12:00:00,145.06564459,3.32516319961,0.0,31.4298121266,48.2474882111,62.0547409583,2.18980492152,0.0,2.18980492152
 12/19  13:00:00,146.993918791,3.32516319961,0.0,33.9024348352,48.2474882111,61.5103924513,3.27564706198,0.0,3.27564706198
 12/19  14:00:00,140.424077038,3.32627783328,0.0,25.1816354358,48.2474882111,63.6602354638,3.27621684067,0.0,3.27621684067
 12/19  15:00:00,133.504337423,3.32516319961,0.0,21.7950983669,48.2474882111,60.1281475517,2.18881499365,0.0,2.18881499365
 12/19  16:00:00,137.142890101,3.32516319961,0.0,25.4336510448,48.2474882111,60.1281475517,1.10422604513,0.0,1.10422604513
 12/19  17:00:00,154.244536926,3.34161635655,0.0,27.2922879362,48.2474882111,63.0180376616,3.27414256159,0.0,3.27414256159
 12/19  18:00:00,151.685623382,3.42709614077,0.0,33.1254749276,37.5258241642,62.7947880557,1.1040521025,0.0,1.1040521025
 12/19  19:00:00,122.57410427,3.32516319961,0.0,41.6141619047,26.8041601173,36.0181789539,1.10380965685,0.0,1.10380965685
 12/19  20:00:00,121.080414485,3.32516319961,0.0,42.6892633294,26.8041601173,33.4493877451,1.10361085159,0.0,1.10361085159
 12/19  21:00:00,114.182076189,3.32516319961,0.0,51.8734211035,16.0824960704,28.0885557216,1.10349369322,0.0,1.10349369322
 12/19  22:00:00,117.475707971,3.32516319961,0.0,56.4514484893,16.0824960704,26.8041601173,2.26350326486,1.16017741383,1.10332585103
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300793571,0.0,1.10300793571
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030086058,0.0,1.1030086058
 12/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300901113,0.0,1.10300901113
 12/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315673449,0.0,1.10315673449
 12/20  07:00:00,141.582300647,3.32516319961,0.0,96.6405372359,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  08:00:00,143.259383224,3.32516319961,0.0,76.3574942278,16.0824960704,32.6817896323,8.37185524082,6.18486097925,2.18699426157
 12/20  09:00:00,167.009759945,3.32883265874,0.0,45.0216865943,48.2474882111,70.4033123869,5.16599795906,4.0615795707,1.10441838836
 12/20  10:00:00,140.698717188,3.32516319961,0.0,27.0628847248,48.2474882111,62.0547409583,2.22231640951,0.0331856245754,2.18913078494
 12/20  11:00:00,130.181622636,3.32516319961,0.0,18.4723835798,48.2474882111,60.1281475517,2.1891112356,0.0,2.1891112356
 12/20  12:00:00,134.851463035,3.32516319961,0.0,21.2156305718,48.2474882111,62.0547409583,3.27460861198,0.0,3.27460861198
 12/20  13:00:00,142.244620607,3.33584604415,0.0,29.1424538061,48.2474882111,61.5103924513,3.27598241165,0.0,3.27598241165
 12/20  14:00:00,137.254718152,3.36034627517,0.0,21.9782081083,48.2474882111,63.6602354638,2.19056981137,0.0,2.19056981137
 12/20  15:00:00,131.412756059,3.32516319961,0.0,19.7035170027,48.2474882111,60.1281475517,2.18919274607,0.0,2.18919274607
 12/20  16:00:00,133.486966781,3.32516319961,0.0,21.7777277243,48.2474882111,60.1281475517,2.18861592365,0.0,2.18861592365
 12/20  17:00:00,150.041675776,3.37347193652,0.0,23.0575712065,48.2474882111,63.0180376616,2.18948569562,0.0,2.18948569562
 12/20  18:00:00,146.611258774,3.45560218986,0.0,28.0226042705,37.5258241642,62.7947880557,2.18823585196,0.0,2.18823585196
 12/20  19:00:00,116.614855267,3.32516319961,0.0,35.6549129019,26.8041601173,36.0181789539,1.10375826827,0.0,1.10375826827
 12/20  20:00:00,116.506746571,3.32516319961,0.0,38.1155954146,26.8041601173,33.4493877451,1.10343085085,0.0,1.10343085085
 12/20  21:00:00,107.603094976,3.32516319961,0.0,45.2944398904,16.0824960704,28.0885557216,1.10360439895,0.0,1.10360439895
 12/20  22:00:00,110.732939849,3.32516319961,0.0,49.7086803677,16.0824960704,26.8041601173,1.66521619854,0.562073291203,1.10314290734
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300533099,0.0,1.10300533099
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030063384,0.0,1.1030063384
 12/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300702278,0.0,1.10300702278
 12/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  07:00:00,142.923958334,3.32516319961,0.0,97.9821949227,5.36083202345,21.4433280938,1.10320506877,0.0,1.10320506877
 12/21  08:00:00,144.389654905,3.32516319961,0.0,77.4877659083,16.0824960704,32.6817896323,16.0945510416,14.9909308455,1.10362019609
 12/21  09:00:00,166.822836059,3.33553099002,0.0,44.8280643768,48.2474882111,70.4033123869,13.1098128227,10.921131011,2.18868181173
 12/21  10:00:00,147.35527581,3.32516319961,0.0,33.7194433474,48.2474882111,62.0547409583,6.76189685467,4.57299577868,2.188901076
 12/21  11:00:00,133.80340468,3.32516319961,0.0,22.0941656232,48.2474882111,60.1281475517,2.29302495722,0.10397835374,2.18904660348
 12/21  12:00:00,131.734066014,3.32516319961,0.0,18.0982335508,48.2474882111,62.0547409583,2.18978786647,0.0,2.18978786647
 12/21  13:00:00,132.526287969,3.37450397852,0.0,19.3854632344,48.2474882111,61.5103924513,3.27614668955,0.0,3.27614668955
 12/21  14:00:00,129.172324959,3.41966470779,0.0,13.8364964823,48.2474882111,63.6602354638,3.27562827328,0.0,3.27562827328
 12/21  15:00:00,121.812174912,3.34907330992,0.0,10.0790257454,48.2474882111,60.1281475517,2.18872040016,0.0,2.18872040016
