Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/21  16:00:00,125.088116319,3.34116525196,0.0,13.3628752102,48.2474882111,60.1281475517,2.18873270204,0.0,2.18873270204
 12/21  17:00:00,145.948407269,3.40343312157,0.0,18.9343415138,48.2474882111,63.0180376616,2.18953865142,0.0,2.18953865142
 12/21  18:00:00,146.136362423,3.47577953986,0.0,27.5275305695,37.5258241642,62.7947880557,1.63239555294,0.528350109088,1.10404544385
 12/21  19:00:00,117.681172362,3.32516319961,0.0,36.7212299976,26.8041601173,36.0181789539,12.0988808487,9.91112954594,2.18775130278
 12/21  20:00:00,117.733855095,3.32516319961,0.0,39.3427039387,26.8041601173,33.4493877451,8.56162227947,7.45813389082,1.10348838865
 12/21  21:00:00,109.81107124,3.32516319961,0.0,47.5024161544,16.0824960704,28.0885557216,11.7300730211,10.6264854317,1.10358758944
 12/21  22:00:00,111.476884988,3.32516319961,0.0,50.4526255067,16.0824960704,26.8041601173,12.9292720681,12.9092720681,0.02
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030495062,0.0,1.1030495062
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030088287,0.0,1.1030088287
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300943683,0.0,1.10300943683
 12/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300997588,0.0,1.10300997588
 12/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  07:00:00,138.126115944,3.32516319961,0.0,93.1843525329,5.36083202345,21.4433280938,1.10290750764,0.0,1.10290750764
 12/22  08:00:00,141.208278697,3.32516319961,0.0,74.3063897003,16.0824960704,32.6817896323,15.8505729167,14.7469408831,1.10363203353
 12/22  09:00:00,167.945144744,3.33781454048,0.0,45.9480895117,48.2474882111,70.4033123869,9.90724381417,7.71858009914,2.18866371503
 12/22  10:00:00,150.733156412,3.32516319961,0.0,37.0973239488,48.2474882111,62.0547409583,7.14912854279,4.96025831973,2.18887022306
 12/22  11:00:00,144.239241853,3.32516319961,0.0,32.5300027962,48.2474882111,60.1281475517,4.65575460188,2.46672737578,2.1890272261
 12/22  12:00:00,134.537385787,3.32516319961,0.0,20.9015533243,48.2474882111,62.0547409583,2.18990477533,0.0,2.18990477533
 12/22  13:00:00,137.175521206,3.35330921898,0.0,24.0558912302,48.2474882111,61.5103924513,3.27667915081,0.0,3.27667915081
 12/22  14:00:00,130.576586618,3.38909193485,0.0,15.2713309146,48.2474882111,63.6602354638,3.27586552045,0.0,3.27586552045
 12/22  15:00:00,129.580538714,3.32516319961,0.0,17.8712996571,48.2474882111,60.1281475517,2.18859032609,0.0,2.18859032609
 12/22  16:00:00,134.510229364,3.32516319961,0.0,22.8009903075,48.2474882111,60.1281475517,1.10436200172,0.0,1.10436200172
 12/22  17:00:00,152.712446615,3.38706327824,0.0,25.7147507036,48.2474882111,63.0180376616,3.27417089793,0.0,3.27417089793
 12/22  18:00:00,149.777164181,3.46448212775,0.0,31.1796297391,37.5258241642,62.7947880557,1.10395947626,0.0,1.10395947626
 12/22  19:00:00,119.982660742,3.32516319961,0.0,39.022718377,26.8041601173,36.0181789539,1.42079635209,0.317011438989,1.10378491311
 12/22  20:00:00,120.396361933,3.32516319961,0.0,42.0052107774,26.8041601173,33.4493877451,3.80438144033,2.70084611526,1.10353532507
 12/22  21:00:00,112.191149023,3.32516319961,0.0,49.8824939377,16.0824960704,28.0885557216,9.18750781739,8.0839388583,1.10356895909
 12/22  22:00:00,113.392454625,3.32516319961,0.0,52.3681951437,16.0824960704,26.8041601173,9.1946670616,8.0914952067,1.1031718549
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301132022,0.0,1.10301132022
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301134846,0.0,1.10301134846
 12/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300629969,0.0,1.10300629969
 12/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315979424,0.0,1.10315979424
 12/23  07:00:00,151.674163615,3.32516319961,0.0,106.732400204,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/23  08:00:00,138.335025065,3.32516319961,0.0,88.2556792363,5.36083202345,26.5809105114,17.6752455115,16.5719628789,1.10328263263
 12/23  09:00:00,130.428061154,3.32516319961,0.0,68.9907530107,26.8041601173,31.2995447326,7.41726464576,6.31382560985,1.10343903591
 12/23  10:00:00,122.17743786,3.32516319961,0.0,58.4924374091,26.8041601173,33.5472370403,1.10372606304,0.0,1.10372606304
 12/23  11:00:00,114.159424277,3.32516319961,0.330265714129,51.1074548148,26.8041601173,32.583940337,1.10364300358,0.0,1.10364300358
 12/23  12:00:00,113.326043524,3.32516319961,0.0,48.356647468,26.8041601173,34.8316326447,2.18752631035,0.0,2.18752631035
 12/23  13:00:00,111.416012984,3.32516319961,0.0,47.7310125325,26.8041601173,33.5472370403,1.10369816795,0.0,1.10369816795
 12/23  14:00:00,106.297352898,3.32516319961,0.0,45.1811436559,26.8041601173,30.9784458315,1.10361717531,0.0,1.10361717531
 12/23  15:00:00,92.2589884462,3.32516319961,0.0,59.5524338264,8.04124803518,21.3317032909,1.10345638302,0.0,1.10345638302
 12/23  16:00:00,96.0302188081,3.32516319961,0.0,64.6080597927,8.04124803518,20.0473076865,1.10338089767,0.0,1.10338089767
 12/23  17:00:00,110.887373878,3.32516319961,0.0,66.8074492946,8.04124803518,20.3684065876,1.10343785199,0.0,1.10343785199
 12/23  18:00:00,111.021172187,3.32516319961,0.0,72.1940634047,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310639648,0.0,1.10310639648
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031104801,0.0,1.1031104801
 12/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317385311,0.0,1.10317385311
 12/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298667969,0.0,1.10298667969
 12/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296445306,0.0,1.10296445306
 12/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029651271,0.0,1.1029651271
 12/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296564914,0.0,1.10296564914
 12/24  08:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296257492,0.0,1.10296257492
 12/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305250145,0.0,1.10305250145
 12/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317765051,0.0,1.10317765051
 12/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297204181,0.0,1.10297204181
 12/24  17:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296328259,0.0,1.10296328259
 12/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  21:00:00,37.8647594171,0.580252508584,0.0,3.70915473231,2.68041601173,16.0824960704,1.10296569082,0.0,1.10296569082
 12/24  22:00:00,37.824771585,0.580252508584,0.0,3.66916690023,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  23:00:00,41.2605963795,0.967087514307,0.0,6.718156689,2.68041601173,16.0824960704,1.10304547631,0.0,1.10304547631
 12/24  24:00:00,39.9370382665,0.773670011445,0.0,5.5880160789,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  01:00:00,41.6118554657,0.967087514307,0.0,7.06941577519,2.68041601173,16.0824960704,1.10301137594,0.0,1.10301137594
 12/25  02:00:00,40.26979222,0.773670011445,0.0,5.92077003232,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  03:00:00,42.72477971,0.967087514307,0.0,8.18234001954,2.68041601173,16.0824960704,1.10296744513,0.0,1.10296744513
 12/25  04:00:00,40.8037883429,0.773670011445,0.0,6.45476615523,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  05:00:00,43.1127746403,0.967087514307,0.0,8.57033494982,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  06:00:00,41.3688866419,0.773670011445,0.0,7.01986445429,2.68041601173,16.0824960704,1.10315793371,0.0,1.10315793371
 12/25  07:00:00,44.4957820158,0.967087514307,0.0,9.95334232532,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  08:00:00,42.5476746795,0.773670011445,0.0,8.19865249187,2.68041601173,16.0824960704,1.10302236234,0.0,1.10302236234
 12/25  09:00:00,29.1098885164,0.967087514307,0.0,9.37144882588,2.68041601173,16.0824960704,0.0571031948791,0.0371031948791,0.02
 12/25  10:00:00,25.1618502173,0.773670011445,0.0,5.61682802965,2.68041601173,16.0824960704,1.10300330071,0.0,1.10300330071
 12/25  11:00:00,24.6827686258,0.967087514307,0.0,4.94432893525,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  12:00:00,22.7775554071,0.773670011445,0.0,3.23253321946,2.68041601173,16.0824960704,1.10310953742,0.0,1.10310953742
 12/25  13:00:00,21.0576395536,0.483543757153,0.0,1.80274362029,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  14:00:00,21.4635175329,0.580252508584,0.0,2.11191284811,2.68041601173,16.0824960704,1.10319662796,0.0,1.10319662796
 12/25  15:00:00,19.1425527132,0.0967087514307,0.0,0.274491785577,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  16:00:00,23.5314982597,0.967087514307,0.0,3.79305856917,2.68041601173,16.0824960704,1.1029668345,0.0,1.1029668345
 12/25  17:00:00,36.888540077,0.773670011445,0.0,5.00685122274,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  18:00:00,42.2361351451,0.967087514307,0.0,7.6936954546,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  19:00:00,41.6982146905,0.773670011445,0.0,7.34919250289,2.68041601173,16.0824960704,1.10301665336,0.0,1.10301665336
 12/25  20:00:00,44.0310444596,0.967087514307,0.0,9.48860476909,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  21:00:00,42.897213646,0.773670011445,0.0,8.54819145832,2.68041601173,16.0824960704,1.10296303556,0.0,1.10296303556
 12/25  22:00:00,45.1114860667,0.967087514307,0.0,10.5690463762,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  23:00:00,43.6349527759,0.773670011445,0.0,9.28593058829,2.68041601173,16.0824960704,1.15673594881,0.0537696048979,1.10296634391
 12/25  24:00:00,46.2062201791,0.967087514307,0.0,11.6637804886,2.68041601173,16.0824960704,0.0717945182025,0.0517945182025,0.02
 12/26  01:00:00,48.8536161441,0.773670011445,0.0,9.14376193303,2.68041601173,21.4433280938,1.23867078493,0.135607029566,1.10306375536
 12/26  02:00:00,51.2634228562,0.967087514307,0.0,11.3601511422,2.68041601173,21.4433280938,0.0939481683248,0.0739481683248,0.02
 12/26  03:00:00,52.2736861026,1.15642262111,0.0,12.1810792819,2.68041601173,21.4433280938,0.232939698658,0.212939698658,0.02
 12/26  04:00:00,58.271820145,1.69431747267,0.0,17.6413184727,2.68041601173,21.4433280938,1.25365284587,0.150638276197,1.10301456967
 12/26  05:00:00,58.2921412068,1.73055153561,0.0,17.6254054716,2.68041601173,21.4433280938,0.365250237996,0.345250237996,0.02
 12/26  06:00:00,61.5359179751,1.73259273364,0.0,18.1867250301,5.36083202345,21.4433280938,1.27721776471,0.174141362761,1.10307640195
 12/26  07:00:00,240.811898961,3.32516319961,0.0,195.87013555,5.36083202345,21.4433280938,1.10311144963,0.0,1.10311144963
 12/26  08:00:00,219.678155892,3.32516319961,0.0,152.776266895,16.0824960704,32.6817896323,31.7500876709,30.6463924928,1.10369517808
 12/26  09:00:00,217.372286062,3.32516319961,0.0,95.3878821699,48.2474882111,70.4033123869,27.088310538,25.9840342579,1.10427628013
 12/26  10:00:00,179.820090712,3.32516319961,0.0,66.1842582491,48.2474882111,62.0547409583,21.1419017303,18.9526829616,2.18921876875
 12/26  11:00:00,163.255775751,3.32516319961,0.0,51.546536695,48.2474882111,60.1281475517,15.7364339326,12.4625402412,3.27389369141
 12/26  12:00:00,156.773778143,3.32567206732,0.0,43.1374368126,48.2474882111,62.0547409583,5.56402572602,3.37421726205,2.18980846397
 12/26  13:00:00,156.783921653,3.34129289356,0.0,43.6763080026,48.2474882111,61.5103924513,3.27657068058,0.0,3.27657068058
 12/26  14:00:00,146.708589306,3.32855831146,0.0,31.4638672252,48.2474882111,63.6602354638,3.27579582424,0.0,3.27579582424
 12/26  15:00:00,137.299769027,3.32516319961,0.0,25.5905299702,48.2474882111,60.1281475517,2.18869522348,0.0,2.18869522348
 12/26  16:00:00,142.968355043,3.32516319961,0.0,31.259115987,48.2474882111,60.1281475517,5.05771300224,3.95334209583,1.10437090641
 12/26  17:00:00,166.728450437,3.32516319961,0.0,39.7926546044,48.2474882111,63.0180376616,18.6697209363,15.3955562121,3.27416472424
 12/26  18:00:00,169.538776292,3.32926132229,0.0,51.0764626561,37.5258241642,62.7947880557,27.3583551451,26.2543934138,1.10396173129
 12/26  19:00:00,144.878624437,3.32516319961,0.0,63.9186820724,26.8041601173,36.0181789539,33.3203669035,32.2165771978,1.10378970573
 12/26  20:00:00,144.915232664,3.32516319961,0.0,66.524081508,26.8041601173,33.4493877451,37.160289128,36.0569218954,1.10336723258
 12/26  21:00:00,140.24665095,3.32516319961,0.0,77.937995864,16.0824960704,28.0885557216,37.5772324036,36.4736540579,1.10357834571
 12/26  22:00:00,141.717952461,3.32516319961,0.0,80.6936929793,16.0824960704,26.8041601173,36.0719837448,34.968805274,1.10317847081
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300781277,0.0,1.10300781277
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300932337,0.0,1.10300932337
 12/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301048159,0.0,1.10301048159
 12/27  05:00:00,43.380127889,0.580252508584,0.0,3.86369118076,2.68041601173,21.4433280938,0.156813161317,0.136813161317,0.02
 12/27  06:00:00,48.253134291,0.773670011445,0.0,5.86286406818,5.36083202345,21.4433280938,1.23554464155,0.132407868064,1.10313677349
 12/27  07:00:00,190.259257461,3.32516319961,0.0,145.31749405,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  08:00:00,178.151059155,3.32516319961,0.0,111.249170159,16.0824960704,32.6817896323,42.5939173139,41.4903728421,1.10354447179
 12/27  09:00:00,198.467035372,3.32516319961,0.0,74.015298147,48.2474882111,70.4033123869,38.0242426663,35.8357760829,2.18846658333
 12/27  10:00:00,177.579332645,3.32516319961,0.0,63.9435001822,48.2474882111,62.0547409583,30.6877903614,28.4987025018,2.18908785961
 12/27  11:00:00,168.083330166,3.32516319961,0.0,56.3740911098,48.2474882111,60.1281475517,22.8508829234,20.661784004,2.18909891934
 12/27  12:00:00,164.160319043,3.32516319961,0.0,50.52448658,48.2474882111,62.0547409583,18.1823446129,14.9076902889,3.27465432397
 12/27  13:00:00,169.17825997,3.32516319961,0.0,56.0867760134,48.2474882111,61.5103924513,18.3026724582,15.0265650061,3.27610745205
 12/27  14:00:00,161.743616475,3.32516319961,0.0,46.5022895064,48.2474882111,63.6602354638,18.6737726336,16.4830801292,2.19069250435
 12/27  15:00:00,155.735658722,3.32516319961,0.0,44.0264196654,48.2474882111,60.1281475517,15.1476033997,12.9582787993,2.18932460047
 12/27  16:00:00,154.975448969,3.32516319961,0.0,43.2662099124,48.2474882111,60.1281475517,12.5818359127,10.3933129893,2.18852292336
 12/27  17:00:00,169.084533214,3.32516319961,0.0,42.1487373809,48.2474882111,63.0180376616,12.1599947931,9.97031830124,2.18967649185
 12/27  18:00:00,165.446551668,3.37805968843,0.0,46.9354396651,37.5258241642,62.7947880557,14.1059371043,11.9174986742,2.18843843011
 12/27  19:00:00,137.676501366,3.32516319961,0.0,56.7165590009,26.8041601173,36.0181789539,17.7540948886,16.650384538,1.10371035064
 12/27  20:00:00,136.274619966,3.32516319961,0.0,57.88346881,26.8041601173,33.4493877451,15.3134106316,14.2098948981,1.10351573352
 12/27  21:00:00,129.603474095,3.32516319961,0.0,67.2948190092,16.0824960704,28.0885557216,17.1013918531,15.9978050959,1.10358675719
 12/27  22:00:00,131.564255605,3.32516319961,0.0,70.5399961236,16.0824960704,26.8041601173,19.6314945072,18.5283351911,1.10315931607
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301287853,0.0,1.10301287853
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300753904,0.0,1.10300753904
 12/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300905407,0.0,1.10300905407
 12/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314963031,0.0,1.10314963031
 12/28  07:00:00,173.241909965,3.32516319961,0.0,128.300146555,5.36083202345,21.4433280938,0.0502428115166,0.0302428115166,0.02
 12/28  08:00:00,166.005871178,3.32516319961,0.0,99.1039821817,16.0824960704,32.6817896323,28.5956383211,27.4920584995,1.10357982153
 12/28  09:00:00,182.576211828,3.32516319961,0.0,58.124474603,48.2474882111,70.4033123869,23.0388395034,20.8499336512,2.18890585227
 12/28  10:00:00,154.601317591,3.32516319961,0.0,40.9654851283,48.2474882111,62.0547409583,19.2039515647,17.0146873893,2.18926417539
 12/28  11:00:00,149.028356662,3.32516319961,0.0,37.3191176057,48.2474882111,60.1281475517,12.3153848101,10.125944251,2.18944055906
 12/28  12:00:00,144.940681771,3.32516319961,0.0,31.3048493077,48.2474882111,62.0547409583,8.36526452013,5.09065448663,3.2746100335
 12/28  13:00:00,143.830348427,3.32516319961,0.0,30.7388644705,48.2474882111,61.5103924513,6.63787555895,4.44696194094,2.19091361801
 12/28  14:00:00,145.838606429,3.33493855641,0.0,30.5875041036,48.2474882111,63.6602354638,6.86700259339,3.5906125543,3.27639003909
 12/28  15:00:00,145.580682732,3.32516319961,0.0,33.8714436752,48.2474882111,60.1281475517,8.29964883794,6.11056321619,2.18908562176
 12/28  16:00:00,146.580409941,3.32516319961,0.0,34.8711708848,48.2474882111,60.1281475517,10.2926810008,8.10392112448,2.1887598763
 12/28  17:00:00,162.074838265,3.33659389805,0.0,35.1276117339,48.2474882111,63.0180376616,12.8425303784,10.6527654405,2.18976493789
 12/28  18:00:00,159.498152787,3.42241752251,0.0,40.9426829508,37.5258241642,62.7947880557,13.4086137189,11.2204007247,2.18821299417
 12/28  19:00:00,130.964455763,3.32516319961,0.0,50.004513398,26.8041601173,36.0181789539,16.4258466939,15.3220932863,1.10375340763
 12/28  20:00:00,130.070498063,3.32516319961,0.0,51.6793469072,26.8041601173,33.4493877451,17.2229229711,16.1194930459,1.10342992517
 12/28  21:00:00,123.323173186,3.32516319961,0.0,61.0145181006,16.0824960704,28.0885557216,18.4116951286,17.3080843932,1.10361073546
 12/28  22:00:00,125.761868918,3.32516319961,0.0,64.7376094369,16.0824960704,26.8041601173,18.9838762105,17.8807282524,1.10314795808
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300909098,0.0,1.10300909098
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301075338,0.0,1.10301075338
 12/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301192658,0.0,1.10301192658
 12/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313801175,0.0,1.10313801175
 12/29  07:00:00,161.324533175,3.32516319961,0.0,116.382769764,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/29  08:00:00,157.546799002,3.32516319961,0.0,90.644910006,16.0824960704,32.6817896323,20.4777373404,19.3740845947,1.1036527457
 12/29  09:00:00,179.799883391,3.32516319961,0.0,55.3481461658,48.2474882111,70.4033123869,19.9837318649,17.794935925,2.18879593991
 12/29  10:00:00,162.435897807,3.32516319961,0.0,48.8000653444,48.2474882111,62.0547409583,18.4750990465,16.2860523997,2.18904664684
 12/29  11:00:00,156.920292589,3.32516319961,0.0,45.2110535322,48.2474882111,60.1281475517,17.9254007691,15.7361751301,2.18922563903
 12/29  12:00:00,152.920249649,3.32516319961,0.0,39.2844171862,48.2474882111,62.0547409583,14.4663123612,12.276306552,2.19000580916
 12/29  13:00:00,144.730853954,3.32664843451,0.0,31.6378847629,48.2474882111,61.5103924513,12.4116152773,9.13505153854,3.27656373876
 12/29  14:00:00,136.682028375,3.36310916354,0.0,21.4027554427,48.2474882111,63.6602354638,10.4091147625,7.13301800171,3.27609676079
 12/29  15:00:00,129.422925623,3.32516319961,0.0,17.7136865667,48.2474882111,60.1281475517,9.47433494577,7.28518392861,2.18915101716
 12/29  16:00:00,130.507083709,3.32516319961,0.0,18.7978446524,48.2474882111,60.1281475517,8.76051739474,6.57194375793,2.18857363681
 12/29  17:00:00,154.355591006,3.38083940938,0.0,29.8314522969,48.2474882111,63.0180376616,21.7608307794,19.5712589131,2.18957186634
 12/29  18:00:00,158.835097062,3.45106319392,0.0,40.2509815538,37.5258241642,62.7947880557,31.5812702955,29.3931500589,2.18812023667
 12/29  19:00:00,132.224215981,3.32516319961,0.0,51.2642736157,26.8041601173,36.0181789539,32.7745812712,31.6707574662,1.10382380501
 12/29  20:00:00,132.959760863,3.32516319961,0.0,54.5686097067,26.8041601173,33.4493877451,34.7257438888,33.6222847365,1.10345915226
 12/29  21:00:00,126.952394675,3.32516319961,0.0,64.6437395889,16.0824960704,28.0885557216,41.380965414,40.2774248752,1.10354053886
 12/29  22:00:00,130.127830095,3.32516319961,0.0,69.1035706133,16.0824960704,26.8041601173,38.5296658007,37.4265188393,1.10314696139
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301386611,0.0,1.10301386611
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030137491,0.0,1.1030137491
 12/30  04:00:00,39.3835652998,0.773670011445,0.0,5.03454311215,2.68041601173,16.0824960704,0.357155486992,0.337155486992,0.02
 12/30  05:00:00,41.3572605622,0.967087514307,0.0,6.81482087168,2.68041601173,16.0824960704,1.20741353199,0.104404314824,1.10300921716
 12/30  06:00:00,40.3938004629,0.773670011445,0.0,6.04477827525,2.68041601173,16.0824960704,0.241326494693,0.221326494693,0.02
 12/30  07:00:00,181.378592843,3.32516319961,0.0,136.436829432,5.36083202345,21.4433280938,1.10318162846,0.0,1.10318162846
 12/30  08:00:00,158.912941151,3.32516319961,0.0,108.833595322,5.36083202345,26.5809105114,37.365336292,36.2620354529,1.10330083907
 12/30  09:00:00,153.038120719,3.32516319961,0.0,89.1334792424,26.8041601173,31.2995447326,32.7647434109,31.6612348791,1.10350853179
 12/30  10:00:00,144.511151396,3.32516319961,0.0,80.8261509446,26.8041601173,33.5472370403,31.8038061567,30.7000347857,1.10377137102
 12/30  11:00:00,133.415067841,3.32516319961,0.0,70.6933640933,26.8041601173,32.583940337,22.3359358587,21.2322765022,1.10365935649
 12/30  12:00:00,131.026500653,3.32516319961,0.0,66.0571045977,26.8041601173,34.8316326447,15.3298921458,14.2260471798,1.10384496605
 12/30  13:00:00,127.374094114,3.32516319961,0.0,63.6890936627,26.8041601173,33.5472370403,14.8036755108,13.6999019203,1.10377359049
 12/30  14:00:00,123.206996531,3.32516319961,0.0,62.0907872888,26.8041601173,30.9784458315,15.4610273253,13.2736441546,2.18738317067
 12/30  15:00:00,109.003359902,3.32516319961,0.0,76.2968052827,8.04124803518,21.3317032909,15.4191165836,14.3156582783,1.10345830523
 12/30  16:00:00,109.810972475,3.32516319961,0.0,78.3888134594,8.04124803518,20.0473076865,17.4718884345,17.4518884345,0.02
 12/30  17:00:00,123.552655155,3.32516319961,0.0,81.9400639048,8.04124803518,20.3684065876,23.5735756768,22.4701817304,1.1033939464
 12/30  18:00:00,127.894015051,3.32516319961,0.0,89.0669062682,2.68041601173,18.0090894769,29.1498311855,28.0467136194,1.1031175661
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310362512,0.0,1.10310362512
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311068261,0.0,1.10311068261
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301348157,0.0,1.10301348157
 12/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296722556,0.0,1.10296722556
 12/31  02:00:00,41.1049717866,0.967087514307,0.0,6.56253209609,2.68041601173,16.0824960704,0.107143508017,0.0871435080173,0.02
 12/31  03:00:00,40.0031016665,0.773670011445,0.0,5.65407947883,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  04:00:00,42.1244799089,0.967087514307,0.0,7.58204021835,2.68041601173,16.0824960704,1.10296500969,0.0,1.10296500969
 12/31  05:00:00,40.7541889875,0.773670011445,0.0,6.40516679981,2.68041601173,16.0824960704,0.0410001574212,0.0210001574212,0.02
 12/31  06:00:00,43.8804741619,0.967087514307,0.0,9.33803447135,2.68041601173,16.0824960704,1.27888600467,0.175784621902,1.10310138277
 12/31  07:00:00,41.7474502195,0.773670011445,0.0,7.39842803187,2.68041601173,16.0824960704,0.138466145982,0.118466145982,0.02
 12/31  08:00:00,44.380861384,0.967087514307,0.0,9.83842169348,2.68041601173,16.0824960704,1.36696377357,0.263943186334,1.10302058724
 12/31  09:00:00,29.1578186309,0.773670011445,0.0,7.1454631099,2.68041601173,16.0824960704,0.186763134844,0.166763134844,0.02
 12/31  10:00:00,26.5046582537,0.967087514307,0.0,6.76621856317,2.68041601173,16.0824960704,1.36957104081,0.266603295156,1.10296774566
 12/31  11:00:00,23.2475985025,0.773670011445,0.0,3.70257631488,2.68041601173,16.0824960704,0.0509167191768,0.0309167191768,0.02
 12/31  12:00:00,22.8689067611,0.773670011445,0.0,3.32388457345,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  13:00:00,20.6252115217,0.386835005723,0.0,1.46702433974,2.68041601173,16.0824960704,1.10305457558,0.0,1.10305457558
 12/31  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320964328,0.0,1.10320964328
 12/31  15:00:00,21.1344039488,0.580252508584,0.0,1.78279926404,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  16:00:00,22.8162578441,0.773670011445,0.0,3.27123565644,2.68041601173,16.0824960704,1.10301894573,0.0,1.10301894573
 12/31  17:00:00,35.250131303,0.967087514307,0.0,5.6423582792,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  18:00:00,39.9429581826,0.773670011445,0.0,5.59393599495,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  19:00:00,42.0435385429,0.967087514307,0.0,7.50109885241,2.68041601173,16.0824960704,1.10296783206,0.0,1.10296783206
 12/31  20:00:00,41.3972816571,0.773670011445,0.0,7.04825946943,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  21:00:00,43.9242372818,0.967087514307,0.0,9.38179759129,2.68041601173,16.0824960704,1.1029653729,0.0,1.1029653729
 12/31  22:00:00,43.0908907505,0.773670011445,0.0,8.74186856284,2.68041601173,16.0824960704,0.10991514424,0.0899151442403,0.02
 12/31  23:00:00,45.5781270708,0.967087514307,0.0,11.0356873803,2.68041601173,16.0824960704,1.23919110712,0.13622295913,1.10296814799
 12/31  24:00:00,44.3745141265,0.773670011445,0.0,10.0254919388,2.68041601173,16.0824960704,0.448307866156,0.428307866156,0.02
